ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 00:00,2,0.000,ALERT,214.19,298.77,60.017,1410926404,"274151322000083","019011112586793",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,261308.1,261308.1,24910,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926440,160039.00
09/17/2014 00:00,2,0.000,ALERT,214.64,299.07,60.017,1410926404,"274151322000076","019011112586793",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,273388.3,273388.3,24906,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926442,160040.00
09/17/2014 00:00,2,0.000,ALERT,213.96,298.17,60.001,1410926404,"274151322000094","019011112586793",0.00,11.70,0,295.76,300.57,0.0,0.0,0.000,196343.5,196343.5,25390,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926443,160041.00
09/17/2014 00:00,2,0.000,ALERT,213.96,298.47,60.017,1410926404,"274151322000052","019011112586793",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,262548.7,262548.7,24851,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926445,160042.00
09/17/2014 00:00,2,0.000,ALERT,214.19,298.47,59.990,1410926404,"274151322000085","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,261712.0,261712.0,24814,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926447,160043.00
09/17/2014 00:00,2,0.000,ALERT,213.96,297.57,60.012,1410926404,"274151322000087","019011112586793",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,248772.4,248772.4,24829,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926449,160044.00
09/17/2014 00:00,2,0.000,ALERT,213.51,298.47,60.012,1410926404,"274151322000088","019011112586793",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,254229.6,254229.6,24825,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926451,160045.00
09/17/2014 00:00,2,0.000,ALERT,213.74,299.67,60.006,1410926404,"274151322000095","019011112586793",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,270975.0,270975.0,24901,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926453,160046.00
09/17/2014 00:00,2,0.000,ALERT,214.64,297.87,60.017,1410926404,"274151322000068","019011112586793",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,194593.9,194593.9,25446,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410926454,160047.00
09/17/2014 00:00,2,0.000,ALERT,213.74,298.17,60.001,1410926404,"274151322000054","019011112586793",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,259217.0,259217.0,24964,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410926456,160048.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160049.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160050.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160051.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160052.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160053.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160054.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160055.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160056.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160057.00
09/17/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410926404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410927274,160058.00
09/17/2014 00:15,2,0.000,ALERT,214.64,299.97,60.022,1410927305,"274151322000083","019011112586793",0.00,12.00,0,294.26,301.47,0.0,0.0,0.000,261308.1,261308.1,24912,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410927340,160059.00
09/17/2014 00:15,2,0.000,ALERT,215.09,299.37,60.022,1410927305,"274151322000076","019011112586793",0.00,12.00,0,293.66,301.47,0.0,0.0,0.000,273388.3,273388.3,24908,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410927342,160060.00
09/17/2014 00:15,2,0.000,ALERT,214.64,298.77,60.022,1410927305,"274151322000094","019011112586793",0.00,11.70,0,293.36,300.57,0.0,0.0,0.000,196343.5,196343.5,25392,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410927344,160061.00
09/17/2014 00:15,2,0.000,ALERT,214.19,299.67,60.022,1410927305,"274151322000052","019011112586793",0.00,12.00,0,293.66,301.47,0.0,0.0,0.000,262548.7,262548.7,24853,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410927345,160062.00
09/17/2014 00:15,2,0.000,ALERT,214.64,299.37,60.022,1410927305,"274151322000085","019011112586793",0.00,12.00,0,293.96,301.17,0.0,0.0,0.000,261712.0,261712.0,24816,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410927347,160063.00
09/17/2014 00:15,2,0.000,ALERT,214.64,298.77,60.028,1410927305,"274151322000087","019011112586793",0.00,13.70,0,293.36,300.57,0.0,0.0,0.000,248772.4,248772.4,24831,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410927349,160064.00
09/17/2014 00:15,2,0.000,ALERT,214.19,299.07,60.022,1410927305,"274151322000088","019011112586793",0.00,12.30,0,293.96,300.87,0.0,0.0,0.000,254229.6,254229.6,24827,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410927351,160065.00
09/17/2014 00:15,2,0.000,ALERT,214.41,300.57,60.022,1410927305,"274151322000095","019011112586793",0.00,11.30,0,294.86,302.07,0.0,0.0,0.000,270975.0,270975.0,24903,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410927353,160066.00
09/17/2014 00:15,2,0.000,ALERT,215.32,298.77,60.043,1410927305,"274151322000068","019011112586793",0.00,12.70,0,293.36,300.27,0.0,0.0,0.000,194593.9,194593.9,25448,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410927355,160067.00
09/17/2014 00:15,2,0.000,ALERT,214.41,299.37,60.049,1410927305,"274151322000054","019011112586793",0.00,12.30,0,293.96,301.47,0.0,0.0,0.000,259217.0,259217.0,24966,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410927357,160068.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160069.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160070.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160071.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160072.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160073.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160074.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160075.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160076.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160077.00
09/17/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410927305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410928175,160078.00
09/17/2014 00:30,2,0.000,ALERT,214.64,299.97,60.017,1410928204,"274151322000083","019011112586793",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,261308.1,261308.1,24914,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928239,160079.00
09/17/2014 00:30,2,0.000,ALERT,215.09,299.37,60.001,1410928204,"274151322000076","019011112586793",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,273388.3,273388.3,24910,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928241,160080.00
09/17/2014 00:30,2,0.000,ALERT,214.41,299.07,59.996,1410928204,"274151322000094","019011112586793",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,196343.5,196343.5,25394,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928243,160081.00
09/17/2014 00:30,2,0.000,ALERT,214.41,299.67,60.022,1410928204,"274151322000052","019011112586793",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,262548.7,262548.7,24855,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928245,160082.00
09/17/2014 00:30,2,0.000,ALERT,214.64,299.07,59.996,1410928204,"274151322000085","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,261712.0,261712.0,24818,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410928246,160083.00
09/17/2014 00:30,2,0.000,ALERT,214.64,298.77,59.964,1410928204,"274151322000087","019011112586793",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,248772.4,248772.4,24833,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928248,160084.00
09/17/2014 00:30,2,0.000,ALERT,213.96,299.37,59.990,1410928204,"274151322000088","019011112586793",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,254229.6,254229.6,24829,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928250,160085.00
09/17/2014 00:30,2,0.000,ALERT,214.41,300.57,59.990,1410928204,"274151322000095","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,270975.0,270975.0,24905,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928252,160086.00
09/17/2014 00:30,2,0.000,ALERT,215.09,298.77,59.990,1410928204,"274151322000068","019011112586793",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,194593.9,194593.9,25450,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410928254,160087.00
09/17/2014 00:30,2,0.000,ALERT,214.19,299.67,60.001,1410928204,"274151322000054","019011112586793",0.00,12.30,0,296.06,301.47,0.0,0.0,0.000,259217.0,259217.0,24968,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410928256,160088.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160089.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160090.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160091.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160092.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160093.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160094.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160095.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160096.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160097.00
09/17/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410928204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929073,160098.00
09/17/2014 00:45,2,0.000,ALERT,214.19,299.07,60.006,1410929104,"274151322000083","019011112586793",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,261308.1,261308.1,24916,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929139,160099.00
09/17/2014 00:45,2,0.000,ALERT,214.64,298.17,59.980,1410929104,"274151322000076","019011112586793",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,273388.3,273388.3,24912,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929141,160100.00
09/17/2014 00:45,2,0.000,ALERT,213.96,298.17,60.022,1410929104,"274151322000094","019011112586793",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,196343.5,196343.5,25396,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929142,160101.00
09/17/2014 00:45,2,0.000,ALERT,213.96,299.07,59.996,1410929104,"274151322000052","019011112586793",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,262548.7,262548.7,24857,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929144,160102.00
09/17/2014 00:45,2,0.000,ALERT,214.41,298.47,59.990,1410929104,"274151322000085","019011112586793",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,261712.0,261712.0,24820,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929146,160103.00
09/17/2014 00:45,2,0.000,ALERT,214.19,298.17,59.990,1410929104,"274151322000087","019011112586793",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,248772.4,248772.4,24835,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929148,160104.00
09/17/2014 00:45,2,0.000,ALERT,213.74,298.47,59.996,1410929104,"274151322000088","019011112586793",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,254229.6,254229.6,24831,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929150,160105.00
09/17/2014 00:45,2,0.000,ALERT,213.96,299.37,60.022,1410929104,"274151322000095","019011112586793",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,270975.0,270975.0,24907,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410929152,160106.00
09/17/2014 00:45,2,0.000,ALERT,214.87,297.87,59.996,1410929104,"274151322000068","019011112586793",0.00,12.30,0,296.36,299.67,0.0,0.0,0.000,194593.9,194593.9,25452,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929154,160107.00
09/17/2014 00:45,2,0.000,ALERT,213.96,299.07,60.028,1410929104,"274151322000054","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,259217.0,259217.0,24970,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410929156,160108.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160109.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160110.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160111.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160112.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160113.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160114.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160115.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160116.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160117.00
09/17/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410929104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410929973,160118.00
09/17/2014 01:00,2,0.000,ALERT,214.64,300.27,60.038,1410930004,"274151322000083","019011112586793",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,261308.1,261308.1,24918,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930039,160119.00
09/17/2014 01:00,2,0.000,ALERT,215.09,299.67,60.038,1410930004,"274151322000076","019011112586793",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,273388.3,273388.3,24914,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410930041,160120.00
09/17/2014 01:00,2,0.000,ALERT,214.64,299.37,60.033,1410930004,"274151322000094","019011112586793",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,196343.5,196343.5,25398,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930043,160121.00
09/17/2014 01:00,2,0.000,ALERT,214.19,299.97,60.038,1410930004,"274151322000052","019011112586793",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,262548.7,262548.7,24859,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410930044,160122.00
09/17/2014 01:00,2,0.000,ALERT,214.41,299.67,60.065,1410930004,"274151322000085","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,261712.0,261712.0,24822,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930046,160123.00
09/17/2014 01:00,2,0.000,ALERT,214.64,299.67,60.033,1410930004,"274151322000087","019011112586793",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,248772.4,248772.4,24837,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410930048,160124.00
09/17/2014 01:00,2,0.000,ALERT,214.19,299.37,60.043,1410930004,"274151322000088","019011112586793",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,254229.6,254229.6,24833,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930050,160125.00
09/17/2014 01:00,2,0.000,ALERT,214.64,300.87,60.022,1410930004,"274151322000095","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,270975.0,270975.0,24909,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930052,160126.00
09/17/2014 01:00,2,0.000,ALERT,215.32,299.37,60.033,1410930004,"274151322000068","019011112586793",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,194593.9,194593.9,25454,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930054,160127.00
09/17/2014 01:00,2,0.000,ALERT,214.41,300.27,60.043,1410930004,"274151322000054","019011112586793",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,259217.0,259217.0,24972,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410930056,160128.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160129.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160130.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160131.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160132.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160133.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160134.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160135.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160136.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160137.00
09/17/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410930004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410930874,160138.00
09/17/2014 01:15,2,0.000,ALERT,214.64,300.57,59.996,1410930904,"274151322000083","019011112586793",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,261308.1,261308.1,24920,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930939,160139.00
09/17/2014 01:15,2,0.000,ALERT,214.87,299.67,60.001,1410930904,"274151322000076","019011112586793",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,273388.3,273388.3,24916,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930941,160140.00
09/17/2014 01:15,2,0.000,ALERT,214.41,299.07,60.001,1410930904,"274151322000094","019011112586793",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,196343.5,196343.5,25400,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930942,160141.00
09/17/2014 01:15,2,0.000,ALERT,214.19,300.27,60.017,1410930904,"274151322000052","019011112586793",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,262548.7,262548.7,24861,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930945,160142.00
09/17/2014 01:15,2,0.000,ALERT,214.64,299.67,59.996,1410930904,"274151322000085","019011112586793",0.00,11.70,0,296.36,301.47,0.0,0.0,0.000,261712.0,261712.0,24824,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930947,160143.00
09/17/2014 01:15,2,0.000,ALERT,214.41,299.37,60.006,1410930904,"274151322000087","019011112586793",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,248772.4,248772.4,24839,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930948,160144.00
09/17/2014 01:15,2,0.000,ALERT,214.19,299.67,60.001,1410930904,"274151322000088","019011112586793",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,254229.6,254229.6,24835,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410930950,160145.00
09/17/2014 01:15,2,0.000,ALERT,214.64,300.87,60.001,1410930904,"274151322000095","019011112586793",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,270975.0,270975.0,24911,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930952,160146.00
09/17/2014 01:15,2,0.000,ALERT,215.32,298.77,60.001,1410930904,"274151322000068","019011112586793",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,194593.9,194593.9,25456,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410930954,160147.00
09/17/2014 01:15,2,0.000,ALERT,214.41,300.27,59.990,1410930904,"274151322000054","019011112586793",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,259217.0,259217.0,24974,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410930956,160148.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160149.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160150.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160151.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160152.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160153.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160154.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160155.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160156.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160157.00
09/17/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410930904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410931774,160158.00
09/17/2014 01:30,2,0.000,ALERT,214.41,299.67,59.990,1410931804,"274151322000083","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,261308.1,261308.1,24922,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410931839,160159.00
09/17/2014 01:30,2,0.000,ALERT,215.09,298.77,59.985,1410931804,"274151322000076","019011112586793",0.00,11.30,0,296.96,302.37,0.0,0.0,0.000,273388.3,273388.3,24918,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410931840,160160.00
09/17/2014 01:30,2,0.000,ALERT,214.19,298.47,59.985,1410931804,"274151322000094","019011112586793",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,196343.5,196343.5,25402,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410931842,160161.00
09/17/2014 01:30,2,0.000,ALERT,213.96,299.37,59.975,1410931804,"274151322000052","019011112586793",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,262548.7,262548.7,24863,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410931844,160162.00
09/17/2014 01:30,2,0.000,ALERT,214.41,299.07,59.985,1410931804,"274151322000085","019011112586793",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,261712.0,261712.0,24826,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410931846,160163.00
09/17/2014 01:30,2,0.000,ALERT,214.19,298.77,59.985,1410931804,"274151322000087","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,248772.4,248772.4,24841,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410931848,160164.00
09/17/2014 01:30,2,0.000,ALERT,213.96,299.07,59.996,1410931804,"274151322000088","019011112586793",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,254229.6,254229.6,24837,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410931850,160165.00
09/17/2014 01:30,2,0.000,ALERT,214.41,300.27,59.980,1410931804,"274151322000095","019011112586793",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,270975.0,270975.0,24913,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410931852,160166.00
09/17/2014 01:30,2,0.000,ALERT,214.87,298.47,59.985,1410931804,"274151322000068","019011112586793",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,194593.9,194593.9,25458,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410931854,160167.00
09/17/2014 01:30,2,0.000,ALERT,213.96,299.67,59.985,1410931804,"274151322000054","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,259217.0,259217.0,24976,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410931855,160168.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160169.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160170.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160171.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160172.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160173.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160174.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160175.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160176.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160177.00
09/17/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410931804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410932673,160178.00
09/17/2014 01:45,2,0.000,ALERT,214.41,300.57,60.017,1410932704,"274151322000083","019011112586793",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,261308.1,261308.1,24924,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932740,160179.00
09/17/2014 01:45,2,0.000,ALERT,214.87,299.67,60.022,1410932704,"274151322000076","019011112586793",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,273388.3,273388.3,24920,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932742,160180.00
09/17/2014 01:45,2,0.000,ALERT,214.41,299.37,60.017,1410932704,"274151322000094","019011112586793",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,196343.5,196343.5,25404,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932744,160181.00
09/17/2014 01:45,2,0.000,ALERT,214.19,300.27,60.022,1410932704,"274151322000052","019011112586793",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,262548.7,262548.7,24865,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932745,160182.00
09/17/2014 01:45,2,0.000,ALERT,214.19,299.67,60.054,1410932704,"274151322000085","019011112586793",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,261712.0,261712.0,24828,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932747,160183.00
09/17/2014 01:45,2,0.000,ALERT,214.41,299.37,60.017,1410932704,"274151322000087","019011112586793",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,248772.4,248772.4,24843,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410932749,160184.00
09/17/2014 01:45,2,0.000,ALERT,213.74,299.97,60.054,1410932704,"274151322000088","019011112586793",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,254229.6,254229.6,24839,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932751,160185.00
09/17/2014 01:45,2,0.000,ALERT,214.41,301.17,60.012,1410932704,"274151322000095","019011112586793",0.00,11.00,0,299.07,302.37,0.0,0.0,0.000,270975.0,270975.0,24915,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932753,160186.00
09/17/2014 01:45,2,0.000,ALERT,215.09,299.07,60.017,1410932704,"274151322000068","019011112586793",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,194593.9,194593.9,25460,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410932755,160187.00
09/17/2014 01:45,2,0.000,ALERT,213.96,300.57,60.022,1410932704,"274151322000054","019011112586793",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,259217.0,259217.0,24978,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410932757,160188.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160189.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160190.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160191.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160192.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160193.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160194.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160195.00
