ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160196.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160197.00
09/17/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410932704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410933574,160198.00
09/17/2014 02:00,2,0.000,ALERT,214.64,300.57,60.028,1410933605,"274151322000083","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,261308.1,261308.1,24926,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933640,160199.00
09/17/2014 02:00,2,0.000,ALERT,215.09,299.67,59.996,1410933605,"274151322000076","019011112586793",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,273388.3,273388.3,24922,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933642,160200.00
09/17/2014 02:00,2,0.000,ALERT,214.64,299.07,60.001,1410933605,"274151322000094","019011112586793",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,196343.5,196343.5,25406,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933644,160201.00
09/17/2014 02:00,2,0.000,ALERT,214.19,300.57,59.996,1410933605,"274151322000052","019011112586793",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,262548.7,262548.7,24867,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933646,160202.00
09/17/2014 02:00,2,0.000,ALERT,214.64,299.37,59.990,1410933605,"274151322000085","019011112586793",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,261712.0,261712.0,24830,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933648,160203.00
09/17/2014 02:00,2,0.000,ALERT,214.41,299.37,59.996,1410933605,"274151322000087","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,248772.4,248772.4,24845,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933650,160204.00
09/17/2014 02:00,2,0.000,ALERT,214.19,299.97,59.996,1410933605,"274151322000088","019011112586793",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,254229.6,254229.6,24841,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933652,160205.00
09/17/2014 02:00,2,0.000,ALERT,214.41,301.17,59.996,1410933605,"274151322000095","019011112586793",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,270975.0,270975.0,24917,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933653,160206.00
09/17/2014 02:00,2,0.000,ALERT,215.32,299.07,59.996,1410933605,"274151322000068","019011112586793",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,194593.9,194593.9,25462,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933655,160207.00
09/17/2014 02:00,2,0.000,ALERT,214.41,300.57,59.996,1410933605,"274151322000054","019011112586793",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,259217.0,259217.0,24980,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410933657,160208.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160209.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160210.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160211.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160212.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160213.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160214.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160215.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160216.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160217.00
09/17/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410933605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410934475,160218.00
09/17/2014 02:15,2,0.000,ALERT,214.19,299.07,60.006,1410934504,"274151322000083","019011112586793",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,261308.1,261308.1,24928,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934539,160219.00
09/17/2014 02:15,2,0.000,ALERT,214.64,299.37,60.006,1410934504,"274151322000076","019011112586793",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,273388.3,273388.3,24924,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410934541,160220.00
09/17/2014 02:15,2,0.000,ALERT,214.19,298.77,59.980,1410934504,"274151322000094","019011112586793",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,196343.5,196343.5,25408,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934543,160221.00
09/17/2014 02:15,2,0.000,ALERT,213.96,298.77,60.006,1410934504,"274151322000052","019011112586793",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,262548.7,262548.7,24869,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934545,160222.00
09/17/2014 02:15,2,0.000,ALERT,214.41,299.37,60.017,1410934504,"274151322000085","019011112586793",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,261712.0,261712.0,24832,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934547,160223.00
09/17/2014 02:15,2,0.000,ALERT,214.19,298.17,60.012,1410934504,"274151322000087","019011112586793",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,248772.4,248772.4,24847,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934548,160224.00
09/17/2014 02:15,2,0.000,ALERT,213.74,298.47,60.006,1410934504,"274151322000088","019011112586793",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,254229.6,254229.6,24843,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934550,160225.00
09/17/2014 02:15,2,0.000,ALERT,214.19,299.97,60.001,1410934504,"274151322000095","019011112586793",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,270975.0,270975.0,24919,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934552,160226.00
09/17/2014 02:15,2,0.000,ALERT,214.87,298.17,60.006,1410934504,"274151322000068","019011112586793",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,194593.9,194593.9,25464,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934554,160227.00
09/17/2014 02:15,2,0.000,ALERT,214.19,299.07,60.012,1410934504,"274151322000054","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,259217.0,259217.0,24982,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410934556,160228.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160229.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160230.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160231.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160232.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160233.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160234.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160235.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160236.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160237.00
09/17/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410934504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410935374,160238.00
09/17/2014 02:30,2,0.000,ALERT,214.87,300.57,60.001,1410935404,"274151322000083","019011112586793",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,261308.1,261308.1,24930,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935439,160239.00
09/17/2014 02:30,2,0.000,ALERT,215.09,300.27,59.996,1410935404,"274151322000076","019011112586793",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,273388.3,273388.3,24926,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935441,160240.00
09/17/2014 02:30,2,0.000,ALERT,214.87,299.97,59.996,1410935404,"274151322000094","019011112586793",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,196343.5,196343.5,25410,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935443,160241.00
09/17/2014 02:30,2,0.000,ALERT,214.41,299.97,60.017,1410935404,"274151322000052","019011112586793",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,262548.7,262548.7,24871,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935444,160242.00
09/17/2014 02:30,2,0.000,ALERT,214.87,300.27,60.001,1410935404,"274151322000085","019011112586793",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,261712.0,261712.0,24834,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935446,160243.00
09/17/2014 02:30,2,0.000,ALERT,214.64,299.67,59.975,1410935404,"274151322000087","019011112586793",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,248772.4,248772.4,24849,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935448,160244.00
09/17/2014 02:30,2,0.000,ALERT,214.41,299.97,59.996,1410935404,"274151322000088","019011112586793",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,254229.6,254229.6,24845,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935450,160245.00
09/17/2014 02:30,2,0.000,ALERT,214.64,301.47,59.990,1410935404,"274151322000095","019011112586793",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,270975.0,270975.0,24921,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935452,160246.00
09/17/2014 02:30,2,0.000,ALERT,215.32,299.67,60.001,1410935404,"274151322000068","019011112586793",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,194593.9,194593.9,25466,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935454,160247.00
09/17/2014 02:30,2,0.000,ALERT,214.64,300.27,60.033,1410935404,"274151322000054","019011112586793",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,259217.0,259217.0,24984,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410935456,160248.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160249.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160250.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160251.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160252.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160253.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160254.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160255.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160256.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160257.00
09/17/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410935404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410936274,160258.00
09/17/2014 02:45,2,0.000,ALERT,214.87,299.97,60.028,1410936304,"274151322000083","019011112586793",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,261308.1,261308.1,24932,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410936339,160259.00
09/17/2014 02:45,2,0.000,ALERT,215.32,300.57,60.012,1410936304,"274151322000076","019011112586793",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,273388.3,273388.3,24928,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410936340,160260.00
09/17/2014 02:45,2,0.000,ALERT,214.87,299.67,60.017,1410936304,"274151322000094","019011112586793",0.00,11.00,0,298.17,301.17,0.0,0.0,0.000,196343.5,196343.5,25412,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410936342,160261.00
09/17/2014 02:45,2,0.000,ALERT,214.41,299.67,60.017,1410936304,"274151322000052","019011112586793",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,262548.7,262548.7,24873,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410936344,160262.00
09/17/2014 02:45,2,0.000,ALERT,214.87,300.27,60.022,1410936304,"274151322000085","019011112586793",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,261712.0,261712.0,24836,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410936346,160263.00
09/17/2014 02:45,2,0.000,ALERT,214.87,299.07,60.022,1410936304,"274151322000087","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,248772.4,248772.4,24851,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410936348,160264.00
09/17/2014 02:45,2,0.000,ALERT,214.41,299.67,60.012,1410936304,"274151322000088","019011112586793",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,254229.6,254229.6,24847,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410936350,160265.00
09/17/2014 02:45,2,0.000,ALERT,214.64,300.87,60.022,1410936304,"274151322000095","019011112586793",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,270975.0,270975.0,24923,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410936351,160266.00
09/17/2014 02:45,2,0.000,ALERT,215.32,299.07,60.022,1410936304,"274151322000068","019011112586793",0.00,11.70,0,297.57,300.87,0.0,0.0,0.000,194593.9,194593.9,25468,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410936353,160267.00
09/17/2014 02:45,2,0.000,ALERT,214.64,299.67,60.022,1410936304,"274151322000054","019011112586793",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,259217.0,259217.0,24986,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410936355,160268.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160269.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160270.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160271.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160272.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160273.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160274.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160275.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160276.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160277.00
09/17/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410936304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410937172,160278.00
09/17/2014 03:00,2,0.000,ALERT,214.41,300.27,60.017,1410937204,"274151322000083","019011112586793",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,261308.1,261308.1,24934,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937239,160279.00
09/17/2014 03:00,2,0.000,ALERT,215.09,299.37,60.022,1410937204,"274151322000076","019011112586793",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,273388.3,273388.3,24930,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410937240,160280.00
09/17/2014 03:00,2,0.000,ALERT,214.64,299.37,60.022,1410937204,"274151322000094","019011112586793",0.00,10.70,0,297.57,300.87,0.0,0.0,0.000,196343.5,196343.5,25414,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937242,160281.00
09/17/2014 03:00,2,0.000,ALERT,214.19,300.27,60.028,1410937204,"274151322000052","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,262548.7,262548.7,24875,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937244,160282.00
09/17/2014 03:00,2,0.000,ALERT,214.64,299.37,60.038,1410937204,"274151322000085","019011112586793",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,261712.0,261712.0,24838,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937247,160283.00
09/17/2014 03:00,2,0.000,ALERT,214.64,299.07,60.022,1410937204,"274151322000087","019011112586793",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,248772.4,248772.4,24853,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937249,160284.00
09/17/2014 03:00,2,0.000,ALERT,213.96,299.97,60.022,1410937204,"274151322000088","019011112586793",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,254229.6,254229.6,24849,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937250,160285.00
09/17/2014 03:00,2,0.000,ALERT,214.41,300.87,60.017,1410937204,"274151322000095","019011112586793",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,270975.0,270975.0,24925,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937252,160286.00
09/17/2014 03:00,2,0.000,ALERT,215.09,299.07,60.017,1410937204,"274151322000068","019011112586793",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,194593.9,194593.9,25470,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937254,160287.00
09/17/2014 03:00,2,0.000,ALERT,214.19,299.97,60.017,1410937204,"274151322000054","019011112586793",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,259217.0,259217.0,24988,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410937256,160288.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160289.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160290.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160291.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160292.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160293.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160294.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160295.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160296.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160297.00
09/17/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410937204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938074,160298.00
09/17/2014 03:15,2,0.000,ALERT,215.54,301.17,60.012,1410938104,"274151322000083","019011112586793",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,261308.1,261308.1,24936,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938138,160299.00
09/17/2014 03:15,2,0.000,ALERT,215.77,301.47,60.001,1410938104,"274151322000076","019011112586793",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,273388.3,273388.3,24932,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938140,160300.00
09/17/2014 03:15,2,0.000,ALERT,215.32,300.57,60.001,1410938104,"274151322000094","019011112586793",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,196343.5,196343.5,25416,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938142,160301.00
09/17/2014 03:15,2,0.000,ALERT,215.09,301.17,60.006,1410938104,"274151322000052","019011112586793",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,262548.7,262548.7,24877,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938144,160302.00
09/17/2014 03:15,2,0.000,ALERT,215.32,300.57,59.964,1410938104,"274151322000085","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,261712.0,261712.0,24840,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410938146,160303.00
09/17/2014 03:15,2,0.000,ALERT,215.54,300.27,60.022,1410938104,"274151322000087","019011112586793",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,248772.4,248772.4,24855,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938148,160304.00
09/17/2014 03:15,2,0.000,ALERT,214.87,300.87,60.001,1410938104,"274151322000088","019011112586793",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,254229.6,254229.6,24851,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938150,160305.00
09/17/2014 03:15,2,0.000,ALERT,215.32,302.07,60.012,1410938104,"274151322000095","019011112586793",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,270975.0,270975.0,24927,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410938152,160306.00
09/17/2014 03:15,2,0.000,ALERT,216.22,300.27,60.043,1410938104,"274151322000068","019011112586793",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,194593.9,194593.9,25472,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938153,160307.00
09/17/2014 03:15,2,0.000,ALERT,215.32,301.17,60.006,1410938104,"274151322000054","019011112586793",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,259217.0,259217.0,24990,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410938155,160308.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160309.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160310.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160311.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160312.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160313.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160314.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160315.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160316.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160317.00
09/17/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410938104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410938972,160318.00
09/17/2014 03:30,2,0.000,ALERT,214.41,300.57,60.054,1410939003,"274151322000083","019011112586793",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,261308.1,261308.1,24938,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939038,160319.00
09/17/2014 03:30,2,0.000,ALERT,214.87,299.97,60.049,1410939003,"274151322000076","019011112586793",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,273388.3,273388.3,24934,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939040,160320.00
09/17/2014 03:30,2,0.000,ALERT,214.41,299.67,60.038,1410939003,"274151322000094","019011112586793",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,196343.5,196343.5,25418,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939042,160321.00
09/17/2014 03:30,2,0.000,ALERT,214.19,300.57,60.001,1410939003,"274151322000052","019011112586793",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,262548.7,262548.7,24879,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939044,160322.00
09/17/2014 03:30,2,0.000,ALERT,214.64,299.97,60.033,1410939003,"274151322000085","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,261712.0,261712.0,24842,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410939046,160323.00
09/17/2014 03:30,2,0.000,ALERT,214.41,299.97,60.038,1410939003,"274151322000087","019011112586793",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,248772.4,248772.4,24857,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410939048,160324.00
09/17/2014 03:30,2,0.000,ALERT,213.96,299.97,60.054,1410939003,"274151322000088","019011112586793",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,254229.6,254229.6,24853,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939050,160325.00
09/17/2014 03:30,2,0.000,ALERT,214.41,301.17,60.038,1410939003,"274151322000095","019011112586793",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,270975.0,270975.0,24929,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939051,160326.00
09/17/2014 03:30,2,0.000,ALERT,215.09,299.37,60.038,1410939003,"274151322000068","019011112586793",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,194593.9,194593.9,25474,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939053,160327.00
09/17/2014 03:30,2,0.000,ALERT,214.19,300.57,60.038,1410939003,"274151322000054","019011112586793",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,259217.0,259217.0,24992,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410939055,160328.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160329.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160330.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160331.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160332.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160333.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160334.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160335.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160336.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160337.00
09/17/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410939003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410939872,160338.00
09/17/2014 03:45,2,0.000,ALERT,213.96,298.77,60.017,1410939904,"274151322000083","019011112586793",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,261308.1,261308.1,24940,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410939939,160339.00
09/17/2014 03:45,2,0.000,ALERT,214.64,298.47,60.012,1410939904,"274151322000076","019011112586793",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,273388.3,273388.3,24936,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939940,160340.00
09/17/2014 03:45,2,0.000,ALERT,213.96,298.17,59.996,1410939904,"274151322000094","019011112586793",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,196343.5,196343.5,25420,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939942,160341.00
09/17/2014 03:45,2,0.000,ALERT,213.74,299.37,60.022,1410939904,"274151322000052","019011112586793",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,262548.7,262548.7,24881,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939944,160342.00
09/17/2014 03:45,2,0.000,ALERT,214.19,298.77,60.001,1410939904,"274151322000085","019011112586793",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,261712.0,261712.0,24844,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939946,160343.00
09/17/2014 03:45,2,0.000,ALERT,213.96,297.87,60.022,1410939904,"274151322000087","019011112586793",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,248772.4,248772.4,24859,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939948,160344.00
09/17/2014 03:45,2,0.000,ALERT,213.74,298.77,60.017,1410939904,"274151322000088","019011112586793",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,254229.6,254229.6,24855,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410939950,160345.00
09/17/2014 03:45,2,0.000,ALERT,213.74,299.67,60.049,1410939904,"274151322000095","019011112586793",0.00,10.30,0,298.47,302.07,0.0,0.0,0.000,270975.0,270975.0,24931,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939952,160346.00
09/17/2014 03:45,2,0.000,ALERT,214.64,298.17,60.017,1410939904,"274151322000068","019011112586793",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,194593.9,194593.9,25476,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410939953,160347.00
09/17/2014 03:45,2,0.000,ALERT,213.74,299.37,60.017,1410939904,"274151322000054","019011112586793",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,259217.0,259217.0,24994,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410939955,160348.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160349.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160350.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160351.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160352.00
