ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160353.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160354.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160355.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160356.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160357.00
09/17/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410939904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410940772,160358.00
09/17/2014 04:00,2,0.000,ALERT,214.87,301.17,60.006,1410940804,"274151322000083","019011112586793",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,261308.1,261308.1,24942,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940839,160359.00
09/17/2014 04:00,2,0.000,ALERT,215.54,300.87,60.012,1410940804,"274151322000076","019011112586793",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,273388.3,273388.3,24938,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940841,160360.00
09/17/2014 04:00,2,0.000,ALERT,214.87,300.27,60.012,1410940804,"274151322000094","019011112586793",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,196343.5,196343.5,25422,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940843,160361.00
09/17/2014 04:00,2,0.000,ALERT,214.64,300.57,60.006,1410940804,"274151322000052","019011112586793",0.00,11.00,0,296.36,302.37,0.0,0.0,0.000,262548.7,262548.7,24883,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940844,160362.00
09/17/2014 04:00,2,0.000,ALERT,215.09,300.57,60.017,1410940804,"274151322000085","019011112586793",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,261712.0,261712.0,24846,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940846,160363.00
09/17/2014 04:00,2,0.000,ALERT,214.87,299.67,60.028,1410940804,"274151322000087","019011112586793",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,248772.4,248772.4,24861,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940848,160364.00
09/17/2014 04:00,2,0.000,ALERT,214.41,300.27,60.012,1410940804,"274151322000088","019011112586793",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,254229.6,254229.6,24857,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940850,160365.00
09/17/2014 04:00,2,0.000,ALERT,214.87,301.77,60.001,1410940804,"274151322000095","019011112586793",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,270975.0,270975.0,24933,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940852,160366.00
09/17/2014 04:00,2,0.000,ALERT,215.32,299.67,60.012,1410940804,"274151322000068","019011112586793",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,194593.9,194593.9,25478,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940854,160367.00
09/17/2014 04:00,2,0.000,ALERT,214.64,300.27,60.012,1410940804,"274151322000054","019011112586793",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,259217.0,259217.0,24996,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410940855,160368.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160369.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160370.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160371.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160372.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160373.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160374.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160375.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160376.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160377.00
09/17/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410940804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410941673,160378.00
09/17/2014 04:15,2,0.000,ALERT,214.41,299.97,60.054,1410941704,"274151322000083","019011112586793",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,261308.1,261308.1,24945,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941740,160379.00
09/17/2014 04:15,2,0.000,ALERT,215.09,299.37,60.022,1410941704,"274151322000076","019011112586793",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,273388.3,273388.3,24941,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941743,160380.00
09/17/2014 04:15,2,0.000,ALERT,214.41,299.07,59.980,1410941704,"274151322000094","019011112586793",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,196343.5,196343.5,25425,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941745,160381.00
09/17/2014 04:15,2,0.000,ALERT,214.19,300.27,60.017,1410941704,"274151322000052","019011112586793",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,262548.7,262548.7,24886,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941748,160382.00
09/17/2014 04:15,2,0.000,ALERT,214.64,299.97,60.017,1410941704,"274151322000085","019011112586793",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,261712.0,261712.0,24849,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410941750,160383.00
09/17/2014 04:15,2,0.000,ALERT,214.64,299.07,60.033,1410941704,"274151322000087","019011112586793",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,248772.4,248772.4,24863,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941752,160384.00
09/17/2014 04:15,2,0.000,ALERT,213.96,299.67,60.017,1410941704,"274151322000088","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,254229.6,254229.6,24859,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941754,160385.00
09/17/2014 04:15,2,0.000,ALERT,214.64,300.57,60.022,1410941704,"274151322000095","019011112586793",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,270975.0,270975.0,24935,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941755,160386.00
09/17/2014 04:15,2,0.000,ALERT,215.32,299.07,60.022,1410941704,"274151322000068","019011112586793",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,194593.9,194593.9,25480,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941757,160387.00
09/17/2014 04:15,2,0.000,ALERT,214.41,299.97,60.017,1410941704,"274151322000054","019011112586793",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,259217.0,259217.0,24998,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410941759,160388.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160389.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160390.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160391.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160392.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160393.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160394.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160395.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160396.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160397.00
09/17/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410941704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410942576,160398.00
09/17/2014 04:30,2,0.000,ALERT,214.41,299.37,60.012,1410942604,"274151322000083","019011112586793",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,261308.1,261308.1,24947,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942638,160399.00
09/17/2014 04:30,2,0.000,ALERT,214.64,299.37,59.996,1410942604,"274151322000076","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,273388.3,273388.3,24943,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942640,160400.00
09/17/2014 04:30,2,0.000,ALERT,214.41,298.77,60.012,1410942604,"274151322000094","019011112586793",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,196343.5,196343.5,25427,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942642,160401.00
09/17/2014 04:30,2,0.000,ALERT,213.96,298.77,60.022,1410942604,"274151322000052","019011112586793",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,262548.7,262548.7,24888,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942644,160402.00
09/17/2014 04:30,2,0.000,ALERT,214.19,299.67,60.012,1410942604,"274151322000085","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,261712.0,261712.0,24851,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942646,160403.00
09/17/2014 04:30,2,0.000,ALERT,214.19,298.47,60.012,1410942604,"274151322000087","019011112586793",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,248772.4,248772.4,24865,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942647,160404.00
09/17/2014 04:30,2,0.000,ALERT,213.96,298.77,60.022,1410942604,"274151322000088","019011112586793",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,254229.6,254229.6,24861,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942649,160405.00
09/17/2014 04:30,2,0.000,ALERT,213.96,300.27,60.012,1410942604,"274151322000095","019011112586793",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,270975.0,270975.0,24937,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942651,160406.00
09/17/2014 04:30,2,0.000,ALERT,214.87,298.47,60.017,1410942604,"274151322000068","019011112586793",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,194593.9,194593.9,25482,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942653,160407.00
09/17/2014 04:30,2,0.000,ALERT,213.74,299.37,60.012,1410942604,"274151322000054","019011112586793",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,259217.0,259217.0,25000,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410942655,160408.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160409.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160410.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160411.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160412.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160413.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160414.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160415.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160416.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160417.00
09/17/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410942604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410943472,160418.00
09/17/2014 04:45,2,0.000,ALERT,214.19,299.07,60.043,1410943504,"274151322000083","019011112586793",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,261308.1,261308.1,24949,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943538,160419.00
09/17/2014 04:45,2,0.000,ALERT,214.41,299.37,59.996,1410943504,"274151322000076","019011112586793",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,273388.3,273388.3,24945,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943540,160420.00
09/17/2014 04:45,2,0.000,ALERT,213.74,298.47,60.017,1410943504,"274151322000094","019011112586793",0.00,10.30,0,296.96,300.27,0.0,0.0,0.000,196343.5,196343.5,25429,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943542,160421.00
09/17/2014 04:45,2,0.000,ALERT,213.51,298.47,60.006,1410943504,"274151322000052","019011112586793",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,262548.7,262548.7,24890,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943544,160422.00
09/17/2014 04:45,2,0.000,ALERT,213.96,299.07,60.012,1410943504,"274151322000085","019011112586793",0.00,11.00,0,297.26,300.87,0.0,0.0,0.000,261712.0,261712.0,24853,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943546,160423.00
09/17/2014 04:45,2,0.000,ALERT,213.74,297.87,60.012,1410943504,"274151322000087","019011112586793",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,248772.4,248772.4,24868,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943549,160424.00
09/17/2014 04:45,2,0.000,ALERT,213.29,298.17,60.012,1410943504,"274151322000088","019011112586793",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,254229.6,254229.6,24864,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943551,160425.00
09/17/2014 04:45,2,0.000,ALERT,213.96,299.97,60.017,1410943504,"274151322000095","019011112586793",0.00,10.30,0,298.47,301.47,0.0,0.0,0.000,270975.0,270975.0,24940,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943553,160426.00
09/17/2014 04:45,2,0.000,ALERT,214.64,298.17,59.980,1410943504,"274151322000068","019011112586793",0.00,11.70,0,296.36,299.67,0.0,0.0,0.000,194593.9,194593.9,25485,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943556,160427.00
09/17/2014 04:45,2,0.000,ALERT,213.51,298.77,60.012,1410943504,"274151322000054","019011112586793",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,259217.0,259217.0,25003,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410943558,160428.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160429.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160430.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160431.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160432.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160433.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160434.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160435.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160436.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160437.00
09/17/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410943504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410944376,160438.00
09/17/2014 05:00,2,0.000,ALERT,213.74,298.77,59.985,1410944404,"274151322000083","019011112586793",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,261308.1,261308.1,24951,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410944439,160439.00
09/17/2014 05:00,2,0.000,ALERT,214.19,298.77,60.017,1410944404,"274151322000076","019011112586793",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,273388.3,273388.3,24947,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944441,160440.00
09/17/2014 05:00,2,0.000,ALERT,213.51,298.17,60.006,1410944404,"274151322000094","019011112586793",0.00,10.30,0,296.96,300.87,0.0,0.0,0.000,196343.5,196343.5,25431,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944443,160441.00
09/17/2014 05:00,2,0.000,ALERT,213.51,298.17,60.017,1410944404,"274151322000052","019011112586793",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,262548.7,262548.7,24892,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944444,160442.00
09/17/2014 05:00,2,0.000,ALERT,213.74,298.77,60.012,1410944404,"274151322000085","019011112586793",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,261712.0,261712.0,24855,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944446,160443.00
09/17/2014 05:00,2,0.000,ALERT,213.51,297.57,60.017,1410944404,"274151322000087","019011112586793",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,248772.4,248772.4,24870,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944448,160444.00
09/17/2014 05:00,2,0.000,ALERT,213.51,298.17,60.017,1410944404,"274151322000088","019011112586793",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,254229.6,254229.6,24866,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944450,160445.00
09/17/2014 05:00,2,0.000,ALERT,213.51,299.37,60.012,1410944404,"274151322000095","019011112586793",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,270975.0,270975.0,24942,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944452,160446.00
09/17/2014 05:00,2,0.000,ALERT,214.41,297.57,60.012,1410944404,"274151322000068","019011112586793",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,194593.9,194593.9,25487,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410944454,160447.00
09/17/2014 05:00,2,0.000,ALERT,213.51,298.77,60.006,1410944404,"274151322000054","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,259217.0,259217.0,25005,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410944456,160448.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160449.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160450.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160451.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160452.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160453.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160454.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160455.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160456.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160457.00
09/17/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410944404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410945274,160458.00
09/17/2014 05:15,2,0.000,ALERT,213.51,298.47,60.017,1410945304,"274151322000083","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,261308.1,261308.1,24953,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410945339,160459.00
09/17/2014 05:15,2,0.000,ALERT,213.96,298.77,60.022,1410945304,"274151322000076","019011112586793",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,273388.3,273388.3,24949,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945341,160460.00
09/17/2014 05:15,2,0.000,ALERT,213.29,297.87,59.990,1410945304,"274151322000094","019011112586793",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,196343.5,196343.5,25433,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945343,160461.00
09/17/2014 05:15,2,0.000,ALERT,213.29,297.87,60.006,1410945304,"274151322000052","019011112586793",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,262548.7,262548.7,24894,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945344,160462.00
09/17/2014 05:15,2,0.000,ALERT,213.51,298.47,60.006,1410945304,"274151322000085","019011112586793",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,261712.0,261712.0,24857,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945346,160463.00
09/17/2014 05:15,2,0.000,ALERT,213.51,297.57,60.017,1410945304,"274151322000087","019011112586793",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,248772.4,248772.4,24872,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945348,160464.00
09/17/2014 05:15,2,0.000,ALERT,213.06,297.87,60.028,1410945304,"274151322000088","019011112586793",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,254229.6,254229.6,24868,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945350,160465.00
09/17/2014 05:15,2,0.000,ALERT,213.29,299.37,60.012,1410945304,"274151322000095","019011112586793",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,270975.0,270975.0,24944,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945352,160466.00
09/17/2014 05:15,2,0.000,ALERT,213.96,297.57,59.990,1410945304,"274151322000068","019011112586793",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,194593.9,194593.9,25489,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945354,160467.00
09/17/2014 05:15,2,0.000,ALERT,213.29,298.47,60.012,1410945304,"274151322000054","019011112586793",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,259217.0,259217.0,25007,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410945356,160468.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160469.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160470.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160471.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160472.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160473.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160474.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160475.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160476.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160477.00
09/17/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410945304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410946174,160478.00
09/17/2014 05:30,2,0.000,ALERT,213.74,298.77,60.001,1410946204,"274151322000083","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,261308.1,261308.1,24955,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946239,160479.00
09/17/2014 05:30,2,0.000,ALERT,214.41,299.07,60.001,1410946204,"274151322000076","019011112586793",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,273388.3,273388.3,24951,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946241,160480.00
09/17/2014 05:30,2,0.000,ALERT,213.74,298.17,60.001,1410946204,"274151322000094","019011112586793",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,196343.5,196343.5,25435,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946243,160481.00
09/17/2014 05:30,2,0.000,ALERT,213.29,298.17,59.980,1410946204,"274151322000052","019011112586793",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,262548.7,262548.7,24896,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946245,160482.00
09/17/2014 05:30,2,0.000,ALERT,213.74,298.77,60.006,1410946204,"274151322000085","019011112586793",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,261712.0,261712.0,24859,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946247,160483.00
09/17/2014 05:30,2,0.000,ALERT,213.74,297.57,60.006,1410946204,"274151322000087","019011112586793",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,248772.4,248772.4,24874,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946249,160484.00
09/17/2014 05:30,2,0.000,ALERT,213.29,298.17,60.001,1410946204,"274151322000088","019011112586793",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,254229.6,254229.6,24870,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946251,160485.00
09/17/2014 05:30,2,0.000,ALERT,213.74,299.67,60.006,1410946204,"274151322000095","019011112586793",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,270975.0,270975.0,24946,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946252,160486.00
09/17/2014 05:30,2,0.000,ALERT,214.19,297.87,60.006,1410946204,"274151322000068","019011112586793",0.00,11.70,0,295.76,299.37,0.0,0.0,0.000,194593.9,194593.9,25491,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946254,160487.00
09/17/2014 05:30,2,0.000,ALERT,213.51,298.17,60.001,1410946204,"274151322000054","019011112586793",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,259217.0,259217.0,25009,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410946256,160488.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160489.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160490.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160491.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160492.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160493.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160494.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160495.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160496.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160497.00
09/17/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410946204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947074,160498.00
09/17/2014 05:45,2,0.000,ALERT,215.09,300.87,59.985,1410947104,"274151322000083","019011112586793",0.00,11.00,0,284.34,302.37,0.0,0.0,0.000,261308.1,261308.1,24957,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947139,160499.00
09/17/2014 05:45,2,0.000,ALERT,215.54,301.17,59.980,1410947104,"274151322000076","019011112586793",0.00,11.30,0,284.04,302.37,0.0,0.0,0.000,273388.3,273388.3,24953,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947141,160500.00
09/17/2014 05:45,2,0.000,ALERT,214.87,300.57,59.975,1410947104,"274151322000094","019011112586793",0.00,10.70,0,283.74,301.47,0.0,0.0,0.000,196343.5,196343.5,25437,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947143,160501.00
09/17/2014 05:45,2,0.000,ALERT,214.64,300.57,59.980,1410947104,"274151322000052","019011112586793",0.00,11.30,0,284.04,302.37,0.0,0.0,0.000,262548.7,262548.7,24898,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410947145,160502.00
09/17/2014 05:45,2,0.000,ALERT,215.09,301.17,59.996,1410947104,"274151322000085","019011112586793",0.00,11.00,0,284.04,302.07,0.0,0.0,0.000,261712.0,261712.0,24861,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947147,160503.00
09/17/2014 05:45,2,0.000,ALERT,214.87,299.97,59.985,1410947104,"274151322000087","019011112586793",0.00,12.00,0,283.14,301.47,0.0,0.0,0.000,248772.4,248772.4,24876,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947149,160504.00
09/17/2014 05:45,2,0.000,ALERT,214.64,300.57,59.980,1410947104,"274151322000088","019011112586793",0.00,11.70,0,284.04,301.77,0.0,0.0,0.000,254229.6,254229.6,24872,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947151,160505.00
09/17/2014 05:45,2,0.000,ALERT,214.87,302.07,59.975,1410947104,"274151322000095","019011112586793",0.00,10.70,0,285.24,302.98,0.0,0.0,0.000,270975.0,270975.0,24948,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947153,160506.00
09/17/2014 05:45,2,0.000,ALERT,215.54,300.27,59.980,1410947104,"274151322000068","019011112586793",0.00,12.00,0,283.44,301.17,0.0,0.0,0.000,194593.9,194593.9,25493,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947154,160507.00
09/17/2014 05:45,2,0.000,ALERT,214.64,300.87,59.980,1410947104,"274151322000054","019011112586793",0.00,11.70,0,284.34,302.37,0.0,0.0,0.000,259217.0,259217.0,25011,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410947156,160508.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160509.00
