ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160510.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160511.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160512.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160513.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160514.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160515.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160516.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160517.00
09/17/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410947104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410947974,160518.00
09/17/2014 06:00,2,0.000,ALERT,214.19,298.47,60.006,1410948003,"274151322000083","019011112586793",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,261308.1,261308.1,24959,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948038,160519.00
09/17/2014 06:00,2,0.000,ALERT,214.64,297.57,60.017,1410948003,"274151322000076","019011112586793",0.00,11.30,0,296.36,303.28,0.0,0.0,0.000,273388.3,273388.3,24955,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948041,160520.00
09/17/2014 06:00,2,0.000,ALERT,214.19,297.26,60.033,1410948003,"274151322000094","019011112586793",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,196343.5,196343.5,25439,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948043,160521.00
09/17/2014 06:00,2,0.000,ALERT,213.96,298.17,60.006,1410948003,"274151322000052","019011112586793",0.00,11.30,0,296.66,303.58,0.0,0.0,0.000,262548.7,262548.7,24900,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948045,160522.00
09/17/2014 06:00,2,0.000,ALERT,214.19,297.57,60.017,1410948003,"274151322000085","019011112586793",0.00,11.00,0,296.66,302.98,0.0,0.0,0.000,261712.0,261712.0,24863,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948046,160523.00
09/17/2014 06:00,2,0.000,ALERT,213.96,296.96,60.006,1410948003,"274151322000087","019011112586793",0.00,12.00,0,296.06,302.37,0.0,0.0,0.000,248772.4,248772.4,24878,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948048,160524.00
09/17/2014 06:00,2,0.000,ALERT,213.51,297.87,60.012,1410948003,"274151322000088","019011112586793",0.00,11.70,0,296.66,302.68,0.0,0.0,0.000,254229.6,254229.6,24874,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948050,160525.00
09/17/2014 06:00,2,0.000,ALERT,214.19,298.77,60.012,1410948003,"274151322000095","019011112586793",0.00,10.70,0,297.87,304.18,0.0,0.0,0.000,270975.0,270975.0,24950,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948052,160526.00
09/17/2014 06:00,2,0.000,ALERT,214.64,296.96,60.006,1410948003,"274151322000068","019011112586793",0.00,12.00,0,296.06,302.07,0.0,0.0,0.000,194593.9,194593.9,25495,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948054,160527.00
09/17/2014 06:00,2,0.000,ALERT,213.74,298.17,60.012,1410948003,"274151322000054","019011112586793",0.00,11.70,0,296.66,303.28,0.0,0.0,0.000,259217.0,259217.0,25013,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948056,160528.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160529.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160530.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160531.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160532.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160533.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160534.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160535.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160536.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160537.00
09/17/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410948003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410948873,160538.00
09/17/2014 06:15,2,0.000,ALERT,213.96,297.26,59.996,1410948906,"274151322000083","019011112586793",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,261308.1,261308.1,24961,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948940,160539.00
09/17/2014 06:15,2,0.000,ALERT,214.41,297.87,59.996,1410948906,"274151322000076","019011112586793",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,273388.3,273388.3,24957,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410948942,160540.00
09/17/2014 06:15,2,0.000,ALERT,213.74,296.96,59.996,1410948906,"274151322000094","019011112586793",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,196343.5,196343.5,25441,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410948944,160541.00
09/17/2014 06:15,2,0.000,ALERT,213.51,297.57,59.959,1410948906,"274151322000052","019011112586793",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,262548.7,262548.7,24902,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948946,160542.00
09/17/2014 06:15,2,0.000,ALERT,213.96,297.57,59.996,1410948906,"274151322000085","019011112586793",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,261712.0,261712.0,24865,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948948,160543.00
09/17/2014 06:15,2,0.000,ALERT,213.74,296.36,59.975,1410948906,"274151322000087","019011112586793",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,248772.4,248772.4,24880,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410948950,160544.00
09/17/2014 06:15,2,0.000,ALERT,213.51,296.96,60.001,1410948906,"274151322000088","019011112586793",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,254229.6,254229.6,24876,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948952,160545.00
09/17/2014 06:15,2,0.000,ALERT,213.74,298.47,59.996,1410948906,"274151322000095","019011112586793",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,270975.0,270975.0,24952,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948954,160546.00
09/17/2014 06:15,2,0.000,ALERT,214.41,296.66,59.990,1410948906,"274151322000068","019011112586793",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,194593.9,194593.9,25497,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410948956,160547.00
09/17/2014 06:15,2,0.000,ALERT,213.74,297.26,60.006,1410948906,"274151322000054","019011112586793",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,259217.0,259217.0,25015,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410948957,160548.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160549.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160550.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160551.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160552.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160553.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160554.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160555.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160556.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160557.00
09/17/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410948906,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410949775,160558.00
09/17/2014 06:30,2,0.000,ALERT,213.74,298.17,59.975,1410949803,"274151322000083","019011112586793",0.00,11.30,0,294.56,308.69,0.0,0.0,0.000,261308.1,261308.1,24963,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410949839,160559.00
09/17/2014 06:30,2,0.000,ALERT,214.19,296.96,59.969,1410949803,"274151322000076","019011112586793",0.00,11.30,0,294.26,308.09,0.0,0.0,0.000,273388.3,273388.3,24959,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410949840,160560.00
09/17/2014 06:30,2,0.000,ALERT,213.74,296.96,59.964,1410949803,"274151322000094","019011112586793",0.00,11.00,0,293.96,307.78,0.0,0.0,0.000,196343.5,196343.5,25443,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410949842,160561.00
09/17/2014 06:30,2,0.000,ALERT,213.29,298.17,59.969,1410949803,"274151322000052","019011112586793",0.00,11.70,0,294.26,308.09,0.0,0.0,0.000,262548.7,262548.7,24904,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410949844,160562.00
09/17/2014 06:30,2,0.000,ALERT,213.51,297.26,59.996,1410949803,"274151322000085","019011112586793",0.00,11.30,0,294.56,308.09,0.0,0.0,0.000,261712.0,261712.0,24867,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410949846,160563.00
09/17/2014 06:30,2,0.000,ALERT,213.74,297.26,59.969,1410949803,"274151322000087","019011112586793",0.00,12.30,0,293.66,307.18,0.0,0.0,0.000,248772.4,248772.4,24882,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410949848,160564.00
09/17/2014 06:30,2,0.000,ALERT,213.51,297.57,59.964,1410949803,"274151322000088","019011112586793",0.00,12.00,0,294.26,307.78,0.0,0.0,0.000,254229.6,254229.6,24878,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410949850,160565.00
09/17/2014 06:30,2,0.000,ALERT,213.51,298.47,59.975,1410949803,"274151322000095","019011112586793",0.00,11.00,0,295.76,309.29,0.0,0.0,0.000,270975.0,270975.0,24954,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410949851,160566.00
09/17/2014 06:30,2,0.000,ALERT,214.19,296.96,59.964,1410949803,"274151322000068","019011112586793",0.00,12.00,0,293.96,307.18,0.0,0.0,0.000,194593.9,194593.9,25499,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410949853,160567.00
09/17/2014 06:30,2,0.000,ALERT,213.51,297.87,59.959,1410949803,"274151322000054","019011112586793",0.00,12.00,0,294.26,308.09,0.0,0.0,0.000,259217.0,259217.0,25017,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410949855,160568.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160569.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160570.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160571.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160572.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160573.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160574.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160575.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160576.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160577.00
09/17/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410949803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410950673,160578.00
09/17/2014 06:45,2,0.000,ALERT,212.61,296.66,60.065,1410950705,"274151322000083","019011112586793",0.00,11.70,0,288.25,300.27,0.0,0.0,0.000,261308.1,261308.1,24965,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950739,160579.00
09/17/2014 06:45,2,0.000,ALERT,213.06,296.06,60.054,1410950705,"274151322000076","019011112586793",0.00,11.70,0,288.55,299.37,0.0,0.0,0.000,273388.3,273388.3,24961,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950741,160580.00
09/17/2014 06:45,2,0.000,ALERT,212.61,295.46,60.043,1410950705,"274151322000094","019011112586793",0.00,11.30,0,287.95,299.07,0.0,0.0,0.000,196343.5,196343.5,25445,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950743,160581.00
09/17/2014 06:45,2,0.000,ALERT,212.38,296.66,60.043,1410950705,"274151322000052","019011112586793",0.00,12.00,0,287.95,299.97,0.0,0.0,0.000,262548.7,262548.7,24906,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950745,160582.00
09/17/2014 06:45,2,0.000,ALERT,212.61,295.76,60.043,1410950705,"274151322000085","019011112586793",0.00,11.70,0,288.25,299.37,0.0,0.0,0.000,261712.0,261712.0,24869,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410950747,160583.00
09/17/2014 06:45,2,0.000,ALERT,212.61,295.16,60.049,1410950705,"274151322000087","019011112586793",0.00,12.30,0,287.35,299.07,0.0,0.0,0.000,248772.4,248772.4,24884,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950749,160584.00
09/17/2014 06:45,2,0.000,ALERT,212.16,296.36,60.070,1410950705,"274151322000088","019011112586793",0.00,12.00,0,288.25,299.67,0.0,0.0,0.000,254229.6,254229.6,24880,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950751,160585.00
09/17/2014 06:45,2,0.000,ALERT,212.38,296.96,60.043,1410950705,"274151322000095","019011112586793",0.00,11.00,0,289.45,300.57,0.0,0.0,0.000,270975.0,270975.0,24956,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950752,160586.00
09/17/2014 06:45,2,0.000,ALERT,213.29,295.76,60.043,1410950705,"274151322000068","019011112586793",0.00,12.30,0,287.35,298.77,0.0,0.0,0.000,194593.9,194593.9,25501,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950754,160587.00
09/17/2014 06:45,2,0.000,ALERT,212.38,296.36,60.033,1410950705,"274151322000054","019011112586793",0.00,12.00,0,288.25,299.97,0.0,0.0,0.000,259217.0,259217.0,25019,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410950756,160588.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160589.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160590.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160591.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160592.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160593.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160594.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160595.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160596.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160597.00
09/17/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410950705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410951575,160598.00
09/17/2014 07:00,2,0.000,ALERT,213.06,296.96,60.043,1410951604,"274151322000083","019011112586793",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,261308.1,261308.1,24967,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951639,160599.00
09/17/2014 07:00,2,0.000,ALERT,213.74,296.66,60.043,1410951604,"274151322000076","019011112586793",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,273388.3,273388.3,24963,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951641,160600.00
09/17/2014 07:00,2,0.000,ALERT,213.29,296.36,60.070,1410951604,"274151322000094","019011112586793",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,196343.5,196343.5,25447,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951643,160601.00
09/17/2014 07:00,2,0.000,ALERT,212.83,296.36,60.043,1410951604,"274151322000052","019011112586793",0.00,12.30,0,292.76,299.07,0.0,0.0,0.000,262548.7,262548.7,24908,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951645,160602.00
09/17/2014 07:00,2,0.000,ALERT,213.29,296.96,60.059,1410951604,"274151322000085","019011112586793",0.00,12.30,0,293.06,299.07,0.0,0.0,0.000,261712.0,261712.0,24871,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951646,160603.00
09/17/2014 07:00,2,0.000,ALERT,213.29,295.76,60.043,1410951604,"274151322000087","019011112586793",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,248772.4,248772.4,24886,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951648,160604.00
09/17/2014 07:00,2,0.000,ALERT,212.83,296.36,60.059,1410951604,"274151322000088","019011112586793",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,254229.6,254229.6,24882,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951650,160605.00
09/17/2014 07:00,2,0.000,ALERT,213.06,297.57,60.043,1410951604,"274151322000095","019011112586793",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,270975.0,270975.0,24958,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951652,160606.00
09/17/2014 07:00,2,0.000,ALERT,213.96,296.06,60.038,1410951604,"274151322000068","019011112586793",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,194593.9,194593.9,25503,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951654,160607.00
09/17/2014 07:00,2,0.000,ALERT,213.06,296.66,60.043,1410951604,"274151322000054","019011112586793",0.00,12.70,0,292.46,299.07,0.0,0.0,0.000,259217.0,259217.0,25021,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410951656,160608.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160609.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160610.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160611.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160612.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160613.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160614.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160615.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160616.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160617.00
09/17/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410951604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410952473,160618.00
09/17/2014 07:15,2,0.000,ALERT,214.41,299.07,60.012,1410952504,"274151322000083","019011112586793",0.00,12.30,0,294.26,301.17,0.0,0.0,0.000,261308.1,261308.1,24969,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410952538,160619.00
09/17/2014 07:15,2,0.000,ALERT,214.87,299.07,60.022,1410952504,"274151322000076","019011112586793",0.00,12.70,0,293.96,301.17,0.0,0.0,0.000,273388.3,273388.3,24965,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410952540,160620.00
09/17/2014 07:15,2,0.000,ALERT,214.19,298.17,59.985,1410952504,"274151322000094","019011112586793",0.00,12.30,0,293.66,300.27,0.0,0.0,0.000,196343.5,196343.5,25449,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410952542,160621.00
09/17/2014 07:15,2,0.000,ALERT,213.96,298.47,60.022,1410952504,"274151322000052","019011112586793",0.00,13.00,0,293.66,301.17,0.0,0.0,0.000,262548.7,262548.7,24910,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410952544,160622.00
09/17/2014 07:15,2,0.000,ALERT,214.41,298.77,60.022,1410952504,"274151322000085","019011112586793",0.00,12.70,0,293.96,300.87,0.0,0.0,0.000,261712.0,261712.0,24873,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410952546,160623.00
09/17/2014 07:15,2,0.000,ALERT,214.19,297.87,60.022,1410952504,"274151322000087","019011112586793",0.00,13.00,0,293.36,300.27,0.0,0.0,0.000,248772.4,248772.4,24888,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410952548,160624.00
09/17/2014 07:15,2,0.000,ALERT,213.96,298.47,60.028,1410952504,"274151322000088","019011112586793",0.00,13.30,0,293.96,300.57,0.0,0.0,0.000,254229.6,254229.6,24884,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410952550,160625.00
09/17/2014 07:15,2,0.000,ALERT,214.19,299.97,60.022,1410952504,"274151322000095","019011112586793",0.00,12.00,0,295.16,301.77,0.0,0.0,0.000,270975.0,270975.0,24960,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410952552,160626.00
09/17/2014 07:15,2,0.000,ALERT,214.87,297.87,60.028,1410952504,"274151322000068","019011112586793",0.00,13.70,0,293.36,299.97,0.0,0.0,0.000,194593.9,194593.9,25505,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410952553,160627.00
09/17/2014 07:15,2,0.000,ALERT,214.19,298.47,60.070,1410952504,"274151322000054","019011112586793",0.00,13.30,0,293.96,301.47,0.0,0.0,0.000,259217.0,259217.0,25023,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410952555,160628.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160629.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160630.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160631.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160632.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160633.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160634.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160635.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160636.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160637.00
09/17/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410952504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410953373,160638.00
09/17/2014 07:30,2,0.000,ALERT,215.09,299.67,60.022,1410953404,"274151322000083","019011112586793",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,261308.1,261308.1,24971,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410953439,160639.00
09/17/2014 07:30,2,0.000,ALERT,215.54,299.97,60.022,1410953404,"274151322000076","019011112586793",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,273388.3,273388.3,24967,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410953441,160640.00
09/17/2014 07:30,2,0.000,ALERT,215.09,299.07,59.985,1410953404,"274151322000094","019011112586793",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,196343.5,196343.5,25451,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410953443,160641.00
09/17/2014 07:30,2,0.000,ALERT,214.87,299.37,60.017,1410953404,"274151322000052","019011112586793",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,262548.7,262548.7,24912,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410953444,160642.00
09/17/2014 07:30,2,0.000,ALERT,215.09,299.97,60.022,1410953404,"274151322000085","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,261712.0,261712.0,24875,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410953446,160643.00
09/17/2014 07:30,2,0.000,ALERT,215.09,298.77,60.017,1410953404,"274151322000087","019011112586793",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,248772.4,248772.4,24890,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410953448,160644.00
09/17/2014 07:30,2,0.000,ALERT,214.64,299.37,60.022,1410953404,"274151322000088","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,254229.6,254229.6,24886,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410953450,160645.00
09/17/2014 07:30,2,0.000,ALERT,215.09,300.57,60.022,1410953404,"274151322000095","019011112586793",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,270975.0,270975.0,24962,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410953452,160646.00
09/17/2014 07:30,2,0.000,ALERT,215.77,299.07,60.022,1410953404,"274151322000068","019011112586793",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,194593.9,194593.9,25507,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410953454,160647.00
09/17/2014 07:30,2,0.000,ALERT,214.87,299.67,60.022,1410953404,"274151322000054","019011112586793",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,259217.0,259217.0,25025,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410953456,160648.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160649.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160650.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160651.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160652.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160653.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160654.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160655.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160656.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160657.00
09/17/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410953404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410954274,160658.00
09/17/2014 07:45,2,0.000,ALERT,214.87,299.97,60.038,1410954304,"274151322000083","019011112586793",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,261308.1,261308.1,24973,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410954340,160659.00
09/17/2014 07:45,2,0.000,ALERT,215.32,299.37,60.028,1410954304,"274151322000076","019011112586793",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,273388.3,273388.3,24969,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410954341,160660.00
09/17/2014 07:45,2,0.000,ALERT,214.87,299.07,60.033,1410954304,"274151322000094","019011112586793",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,196343.5,196343.5,25453,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410954343,160661.00
09/17/2014 07:45,2,0.000,ALERT,214.64,299.37,60.033,1410954304,"274151322000052","019011112586793",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,262548.7,262548.7,24914,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410954345,160662.00
09/17/2014 07:45,2,0.000,ALERT,215.09,299.67,60.038,1410954304,"274151322000085","019011112586793",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,261712.0,261712.0,24877,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410954347,160663.00
09/17/2014 07:45,2,0.000,ALERT,214.87,299.07,60.038,1410954304,"274151322000087","019011112586793",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,248772.4,248772.4,24892,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410954349,160664.00
09/17/2014 07:45,2,0.000,ALERT,214.64,299.37,60.033,1410954304,"274151322000088","019011112586793",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,254229.6,254229.6,24888,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410954351,160665.00
09/17/2014 07:45,2,0.000,ALERT,214.87,300.57,60.033,1410954304,"274151322000095","019011112586793",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,270975.0,270975.0,24964,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410954352,160666.00
