ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 07:45,2,0.000,ALERT,215.54,298.77,60.038,1410954304,"274151322000068","019011112586793",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,194593.9,194593.9,25509,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410954354,160667.00
09/17/2014 07:45,2,0.000,ALERT,214.87,299.37,60.054,1410954304,"274151322000054","019011112586793",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,259217.0,259217.0,25027,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410954356,160668.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160669.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160670.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160671.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160672.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160673.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160674.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160675.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160676.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160677.00
09/17/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410954304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410955174,160678.00
09/17/2014 08:00,2,0.080,ALERT,214.87,299.37,59.948,1410955203,"274151322000083","019011112586793",23.93,13.30,0,286.74,309.29,1.9,0.0,0.000,261308.1,261308.1,24975,0,0,0,L,1151911521,1,122.68,124.04,0002,9,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1410955238,160679.00
09/17/2014 08:00,2,0.084,ALERT,215.54,299.37,59.985,1410955203,"274151322000076","019011112586793",24.25,13.30,0,287.95,308.39,2.0,0.1,0.000,273388.3,273388.3,24971,0,0,0,L,1151911521,1,122.91,124.49,0002,12,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1410955240,160680.00
09/17/2014 08:00,2,0.000,ALERT,214.64,298.77,59.969,1410955203,"274151322000094","019011112586793",40.67,13.00,0,295.46,385.63,0.0,0.0,0.000,196343.5,196343.5,25455,0,0,0,L,1151911521,1,122.23,124.27,0002,10,0,0,0,0,0,0,87,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1410955242,160681.00
09/17/2014 08:00,2,0.104,ALERT,214.64,299.07,59.985,1410955203,"274151322000052","019011112586793",23.46,13.30,0,284.04,308.69,2.5,0.4,0.000,262548.7,262548.7,24916,0,0,0,L,1151911521,1,122.01,124.27,0002,12,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1410955244,160682.00
09/17/2014 08:00,2,0.080,ALERT,215.09,299.07,59.996,1410955203,"274151322000085","019011112586793",24.35,13.70,0,286.44,308.69,2.0,0.0,0.000,261712.0,261712.0,24879,0,0,0,L,1151911521,1,123.14,124.04,0002,13,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1410955246,160683.00
09/17/2014 08:00,2,0.092,ALERT,215.09,298.77,59.996,1410955203,"274151322000087","019011112586793",22.78,14.00,0,285.54,308.09,2.1,0.1,0.000,248772.4,248772.4,24894,0,0,0,L,1151911521,1,122.68,124.27,0002,13,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1410955247,160684.00
09/17/2014 08:00,2,0.064,ALERT,214.41,299.07,59.975,1410955203,"274151322000088","019011112586793",23.60,13.70,0,285.54,308.39,1.6,0.0,0.000,254229.6,254229.6,24890,0,0,0,L,1151911521,1,123.14,123.81,0002,11,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1410955249,160685.00
09/17/2014 08:00,2,0.074,ALERT,214.64,300.57,59.969,1410955203,"274151322000095","019011112586793",24.13,12.70,0,286.74,309.59,1.9,0.0,0.000,270975.0,270975.0,24966,0,0,0,L,1151911521,1,122.91,123.81,0002,11,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1410955251,160686.00
09/17/2014 08:00,2,0.008,ALERT,215.32,298.47,59.980,1410955203,"274151322000068","019011112586793",40.79,14.30,0,292.76,391.34,0.0,0.0,0.000,194593.9,194593.9,25511,0,0,0,L,1151911521,1,123.14,124.49,0002,13,0,0,0,0,0,0,92,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1410955253,160687.00
09/17/2014 08:00,2,0.078,ALERT,214.64,299.07,59.990,1410955203,"274151322000054","019011112586793",24.05,14.00,0,285.54,308.69,1.9,0.0,0.000,259217.0,259217.0,25029,0,0,0,L,1151911521,1,122.46,124.04,0002,12,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1410955255,160688.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160689.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160690.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160691.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160692.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160693.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90471.300000012,90471.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160694.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89535.8,89535.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160695.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160696.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160697.00
09/17/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410955203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956073,160698.00
09/17/2014 08:15,2,0.127,ACTIVE,214.41,337.24,60.006,1410956104,"274151322000083","019011112586793",25.88,14.70,0,297.87,345.66,3.4,1.3,0.013,261308.1,261308.1,24977,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956138,160699.00
09/17/2014 08:15,2,0.133,ACTIVE,215.09,336.94,60.017,1410956104,"274151322000076","019011112586793",26.82,15.00,0,297.57,345.96,3.6,1.6,0.009,273388.4,273388.4,24973,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956139,160700.00
09/17/2014 08:15,2,0.070,ALERT,214.64,337.54,59.975,1410956104,"274151322000094","019011112586793",29.18,13.70,0,295.46,397.05,2.1,0.1,0.009,196343.5,196343.5,25457,0,0,0,L,1151911521,1,122.23,124.04,0002,10,0,0,0,0,0,0,241,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956141,160701.00
09/17/2014 08:15,2,0.152,ACTIVE,214.41,336.34,60.006,1410956104,"274151322000052","019011112586793",26.14,15.00,0,297.26,342.35,4.0,2.0,0.004,262548.9,262548.9,24918,0,0,0,L,1151911521,1,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956142,160702.00
09/17/2014 08:15,2,0.129,ACTIVE,214.41,337.24,60.006,1410956104,"274151322000085","019011112586793",26.34,14.70,0,297.26,339.65,3.4,1.4,0.013,261712.1,261712.1,24881,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956143,160703.00
09/17/2014 08:15,2,0.133,ACTIVE,214.41,337.54,59.990,1410956104,"274151322000087","019011112586793",26.52,15.50,0,296.66,345.06,3.6,1.5,0.013,248772.6,248772.6,24896,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956144,160704.00
09/17/2014 08:15,2,0.113,ACTIVE,214.19,336.64,60.012,1410956104,"274151322000088","019011112586793",25.43,15.00,0,297.26,344.45,2.9,0.9,0.009,254229.6,254229.6,24892,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956145,160705.00
09/17/2014 08:15,2,0.121,ACTIVE,214.64,336.94,60.006,1410956104,"274151322000095","019011112586793",26.48,14.30,0,298.77,344.45,3.3,1.2,0.004,270975.1,270975.1,24968,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956146,160706.00
09/17/2014 08:15,2,0.088,ALERT,215.09,338.14,60.012,1410956104,"274151322000068","019011112586793",29.30,15.00,0,295.16,397.05,2.6,0.6,0.004,194593.9,194593.9,25513,0,0,0,L,1151911521,1,122.91,124.04,0002,13,0,0,0,0,0,0,240,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956147,160707.00
09/17/2014 08:15,2,0.125,ACTIVE,214.41,336.34,60.017,1410956104,"274151322000054","019011112586793",26.10,15.30,0,297.57,352.27,3.3,1.3,0.009,259217.0,259217.0,25031,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956148,160708.00
09/17/2014 08:15,1,0.002,ACTIVE_NO_POWER,213.7,410.72,60.03,1410956104,"033051125000118","019011112586793",43.20,13,0.000,298.51,440.51,0.1,0.0,0.000,90471.300000012,90471.600000024,48,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956874,160709.00
09/17/2014 08:15,1,0.020,ACTIVE_NO_POWER,213.7,399.61,60.03,1410956104,"033051125000150","019011112586793",43.19,12,0.000,293.67,440.03,0.9,0.0,0.000,89535.8,89536.2,18,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956890,160710.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160711.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80572.9,80572.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160712.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,67926.199999964,67926.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160713.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79566.900000001,79566.900000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160714.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81508.2,81508.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160715.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160716.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160717.00
09/17/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410956104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410956973,160718.00
09/17/2014 08:30,1,0.012,ALERT,213.0,301.06,60.03,1410957004,"040051121000195","019011112586793",27.60,11,0.000,300.21,306.42,0.3,0.0,0.000,79566.900000001,79566.900000001,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410957016,160719.00
09/17/2014 08:30,1,0.002,ACTIVE_NO_POWER,212.8,413.82,60.00,1410957004,"033051125000118","019011112586793",43.63,13,0.000,320.16,441.66,0.1,0.0,0.000,90471.600000024,90471.699999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957032,160720.00
09/17/2014 08:30,1,0.020,ACTIVE_NO_POWER,213.4,400.08,60.00,1410957004,"033051125000150","019011112586793",43.61,12,0.000,399.78,401.34,0.8,0.0,0.000,89536.2,89536.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957035,160721.00
09/17/2014 08:30,2,0.209,ACTIVE,214.64,337.84,60.012,1410957004,"274151322000083","019011112586793",27.15,15.30,0,324.02,348.66,5.8,3.6,0.027,261308.5,261308.5,24978,0,0,0,L,1151911521,1,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957036,160722.00
09/17/2014 08:30,2,0.217,ACTIVE,215.32,336.94,60.012,1410957004,"274151322000076","019011112586793",27.67,15.30,0,329.73,344.45,6.1,4.0,0.031,273388.9,273388.9,24974,0,0,0,L,1151911521,1,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957037,160723.00
09/17/2014 08:30,2,0.131,ALERT,214.87,337.84,60.012,1410957004,"274151322000094","019011112586793",30.57,14.30,0,296.66,402.77,4.1,2.0,0.022,196343.6,196343.6,25459,0,0,0,L,1151911521,1,122.23,124.49,0002,10,0,0,0,0,0,0,29,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957039,160724.00
09/17/2014 08:30,2,0.230,ACTIVE,214.64,336.34,60.012,1410957004,"274151322000052","019011112586793",27.81,15.50,0,326.12,344.76,6.5,4.4,0.031,262549.5,262549.5,24919,0,0,0,L,1151911521,1,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957040,160725.00
09/17/2014 08:30,2,0.211,ACTIVE,215.09,337.54,60.012,1410957004,"274151322000085","019011112586793",27.23,15.00,0,327.32,344.45,5.8,3.7,0.022,261712.5,261712.5,24882,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957041,160726.00
09/17/2014 08:30,2,0.219,ACTIVE,214.64,337.84,59.996,1410957004,"274151322000087","019011112586793",26.76,16.30,0,321.91,348.06,6.0,3.8,0.022,248773.0,248773.0,24897,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957041,160727.00
09/17/2014 08:30,2,0.195,ACTIVE,214.41,336.94,60.001,1410957004,"274151322000088","019011112586793",26.40,15.50,0,324.92,345.66,5.2,3.1,0.013,254229.9,254229.9,24893,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957042,160728.00
09/17/2014 08:30,2,0.203,ACTIVE,214.64,337.84,60.006,1410957004,"274151322000095","019011112586793",27.55,15.00,0,325.52,344.76,5.7,3.6,0.027,270975.5,270975.5,24969,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957043,160729.00
09/17/2014 08:30,2,0.148,ALERT,215.54,338.74,60.012,1410957004,"274151322000068","019011112586793",30.87,15.50,0,296.06,402.77,4.7,2.6,0.022,194594.1,194594.1,25515,0,0,0,L,1151911521,1,123.14,124.27,0002,13,0,0,0,0,0,0,29,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957045,160730.00
09/17/2014 08:30,2,0.207,ACTIVE,214.87,337.24,60.012,1410957004,"274151322000054","019011112586793",27.49,15.50,0,326.12,344.15,5.8,3.7,0.018,259217.4,259217.4,25032,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957046,160731.00
09/17/2014 08:30,1,0.047,ALERT,213.9,300.16,60.00,1410957004,"040051121000097","019011112586793",29.07,12,0.000,299.03,305.82,1.3,0.0,0.000,80572.9,80572.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410957052,160732.00
09/17/2014 08:30,1,0.052,ALERT,213.4,301.07,60.00,1410957004,"040051121000185","019011112586793",27.47,11,0.000,299.90,306.59,1.4,0.0,0.000,81508.2,81508.800000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410957060,160733.00
09/17/2014 08:30,1,0.012,ACTIVE_NO_POWER,213.9,365.72,60.00,1410957004,"033051125000135","019011112586793",38.77,13,0.000,301.39,440.40,0.5,0.0,0.000,67926.199999964,67926.299999964,22,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957074,160734.00
09/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1410957004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,71935.600000024,71935.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957870,160735.00
09/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1410957004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70438,70438,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957870,160736.00
09/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1410957004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79333.499999999,79333.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957870,160737.00
09/17/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1410957004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,72987,72987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957870,160738.00
09/17/2014 08:45,1,0.002,ACTIVE_NO_POWER,214.0,379.48,60.03,1410957904,"033051125000118","019011112586793",43.32,13,0.000,318.76,441.69,0.0,0.0,0.000,90471.699999988,90472.100000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957926,160739.00
09/17/2014 08:45,1,0.020,ACTIVE_NO_POWER,213.7,342.55,60.03,1410957904,"033051125000150","019011112586793",43.30,12,0.000,341.14,342.74,0.8,0.0,0.000,89536.2,89536.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957929,160740.00
09/17/2014 08:45,2,0.186,ACTIVE,215.09,337.24,60.028,1410957904,"274151322000083","019011112586793",26.72,15.80,0,332.73,341.45,5.0,2.9,0.022,261309.3,261309.3,24979,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957936,160741.00
09/17/2014 08:45,2,0.189,ACTIVE,215.54,337.54,60.059,1410957904,"274151322000076","019011112586793",27.79,15.80,0,334.54,341.45,5.3,3.2,0.027,273389.8,273389.8,24975,0,0,0,L,1151911521,1,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957937,160742.00
09/17/2014 08:45,2,0.111,ACTIVE,214.87,336.94,60.033,1410957904,"274151322000094","019011112586793",30.16,14.70,0,333.93,340.85,3.4,1.4,0.009,196344.0,196344.0,25461,0,0,0,L,1151911521,1,122.23,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957938,160743.00
09/17/2014 08:45,2,0.207,ACTIVE,214.41,337.54,60.012,1410957904,"274151322000052","019011112586793",27.15,15.80,0,332.73,341.75,5.7,3.6,0.022,262550.4,262550.4,24920,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957939,160744.00
09/17/2014 08:45,2,0.184,ACTIVE,214.87,337.24,60.022,1410957904,"274151322000085","019011112586793",27.55,15.30,0,334.24,341.45,5.1,3.0,0.022,261713.3,261713.3,24883,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957940,160745.00
09/17/2014 08:45,2,0.197,ACTIVE,215.09,337.54,60.028,1410957904,"274151322000087","019011112586793",25.96,17.00,0,333.03,341.45,5.2,3.1,0.013,248773.9,248773.9,24898,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957941,160746.00
09/17/2014 08:45,2,0.170,ACTIVE,214.41,336.64,60.054,1410957904,"274151322000088","019011112586793",25.96,15.50,0,333.33,341.45,4.5,2.4,0.013,254230.5,254230.5,24894,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957942,160747.00
09/17/2014 08:45,2,0.178,ACTIVE,214.87,337.24,60.022,1410957904,"274151322000095","019011112586793",27.33,15.30,0,333.63,341.15,4.9,2.8,0.022,270976.2,270976.2,24970,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957943,160748.00
09/17/2014 08:45,2,0.131,ACTIVE,215.54,338.14,60.028,1410957904,"274151322000068","019011112586793",30.38,16.00,0,335.14,342.05,4.0,1.9,0.013,194594.7,194594.7,25517,0,0,0,L,1151911521,1,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957944,160749.00
09/17/2014 08:45,2,0.180,ACTIVE,214.64,337.54,60.043,1410957904,"274151322000054","019011112586793",27.65,15.80,0,332.73,341.15,5.0,2.9,0.013,259218.2,259218.2,25033,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410957945,160750.00
09/17/2014 08:45,1,0.047,ALERT,213.9,300.55,60.00,1410957904,"040051121000097","019011112586793",29.25,12,0.000,299.62,306.22,1.3,0.0,0.000,80572.9,80572.9,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410958423,160751.00
09/17/2014 08:45,1,0.013,ACTIVE_NO_POWER,214.1,424.05,60.00,1410957904,"033051125000135","019011112586793",39.09,13,0.000,423.96,425.90,0.5,0.0,0.000,67926.299999964,67926.299999964,52,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958435,160752.00
09/17/2014 08:45,1,0.052,ALERT,214.0,302.61,60.00,1410957904,"040051121000185","019011112586793",28.01,11,0.000,300.49,307.11,1.4,0.0,0.000,81508.800000024,81508.800000024,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410958447,160753.00
09/17/2014 08:45,1,0.010,ALERT,214.4,300.64,60.00,1410957904,"040051121000195","019011112586793",28.20,11,0.000,300.04,306.47,0.3,0.0,0.000,79566.900000001,79566.900000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410958459,160754.00
09/17/2014 08:45,1,0.130,ALERT,213.9,300.68,60.00,1410957904,"040051121000095","019011112586793",26.12,11,0.000,299.81,306.13,3.4,0.0,0.000,71935.600000024,71936.300000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410958473,160755.00
09/17/2014 08:45,1,0.022,ALERT,214.1,379.23,60.03,1410957904,"033051125000132","019011112586793",39.34,13,0.000,378.62,379.73,0.8,0.0,0.000,70438,70439.3,98,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410958489,160756.00
09/17/2014 08:45,1,0.078,ALERT,214.1,301.80,60.03,1410957904,"040051121000116","019011112586793",29.15,11,0.000,301.39,307.69,2.2,0.0,0.000,79333.499999999,79334.400000035,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410958502,160757.00
09/17/2014 08:45,1,0.060,ALERT,214.9,300.65,60.03,1410957904,"040051121000068","019011112586793",26.43,11,0.000,300.40,306.85,1.5,0.0,0.000,72987,72987.6,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410958516,160758.00
09/17/2014 09:00,2,0.162,ACTIVE,214.41,337.24,60.038,1410958804,"274151322000083","019011112586793",27.00,15.80,0,333.03,341.45,4.4,2.3,0.013,261310.2,261310.2,24980,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958838,160759.00
09/17/2014 09:00,2,0.166,ACTIVE,214.87,336.64,60.028,1410958804,"274151322000076","019011112586793",27.57,15.80,0,333.93,341.75,4.7,2.6,0.009,273390.7,273390.7,24976,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958839,160760.00
09/17/2014 09:00,2,0.098,ACTIVE,214.64,337.54,60.054,1410958804,"274151322000094","019011112586793",29.86,15.30,0,333.93,370.90,3.0,0.9,0.013,196344.5,196344.5,25462,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958840,160761.00
09/17/2014 09:00,2,0.186,ACTIVE,214.19,336.04,60.033,1410958804,"274151322000052","019011112586793",27.12,16.00,0,332.13,342.05,5.1,3.0,0.018,262551.5,262551.5,24921,0,0,0,L,1151911521,1,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958841,160762.00
09/17/2014 09:00,2,0.168,ACTIVE,214.41,337.24,60.028,1410958804,"274151322000085","019011112586793",26.42,15.50,0,333.63,341.45,4.5,2.5,0.018,261714.2,261714.2,24884,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958842,160763.00
09/17/2014 09:00,2,0.176,ACTIVE,214.19,337.54,60.022,1410958804,"274151322000087","019011112586793",25.80,17.50,0,332.73,341.75,4.6,2.5,0.013,248774.8,248774.8,24899,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958843,160764.00
09/17/2014 09:00,2,0.150,ACTIVE,213.96,336.04,60.038,1410958804,"274151322000088","019011112586793",25.54,15.80,0,332.73,341.75,3.9,1.8,0.018,254231.3,254231.3,24895,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958844,160765.00
09/17/2014 09:00,2,0.156,ACTIVE,214.41,336.94,60.038,1410958804,"274151322000095","019011112586793",27.29,15.30,0,332.73,341.45,4.3,2.3,0.009,270977.1,270977.1,24971,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958845,160766.00
09/17/2014 09:00,2,0.117,ACTIVE,215.09,337.84,60.038,1410958804,"274151322000068","019011112586793",30.10,16.70,0,333.93,380.82,3.6,1.5,0.009,194595.4,194595.4,25518,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958846,160767.00
09/17/2014 09:00,2,0.164,ACTIVE,214.41,336.34,60.038,1410958804,"274151322000054","019011112586793",26.86,16.00,0,332.43,341.15,4.5,2.4,0.018,259219.1,259219.1,25034,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410958847,160768.00
09/17/2014 09:00,1,0.002,ACTIVE_NO_POWER,212.6,364.78,60.03,1410958804,"033051125000118","019011112586793",43.18,13,0.000,364.64,366.34,0.1,0.0,0.000,90472.100000024,90472.400000036,77,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959225,160769.00
09/17/2014 09:00,1,0.020,ACTIVE_NO_POWER,213.2,338.50,60.00,1410958804,"033051125000150","019011112586793",43.19,13,0.000,337.97,339.62,0.8,0.0,0.000,89536.5,89536.8,50,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959234,160770.00
09/17/2014 09:00,1,0.012,ACTIVE_NO_POWER,212.8,396.58,60.03,1410958804,"033051125000135","019011112586793",38.83,13,0.000,396.11,397.86,0.4,0.0,0.000,67926.299999964,67926.499999964,79,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959391,160771.00
09/17/2014 09:00,1,0.059,ALERT,213.2,302.36,60.00,1410958804,"040051121000068","019011112586793",26.16,11,0.000,298.90,305.40,1.5,0.0,0.000,72987.6,72987.6,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410959416,160772.00
09/17/2014 09:00,1,0.051,ALERT,212.5,299.53,60.00,1410958804,"040051121000185","019011112586793",27.88,11,0.000,299.02,305.49,1.4,0.0,0.000,81508.800000024,81508.800000024,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410959428,160773.00
09/17/2014 09:00,1,0.010,ALERT,212.8,299.47,60.00,1410958804,"040051121000195","019011112586793",28.13,11,0.000,298.58,304.98,0.2,0.0,0.000,79566.900000001,79566.900000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410959440,160774.00
09/17/2014 09:00,1,0.047,ALERT,212.8,298.67,60.03,1410958804,"040051121000097","019011112586793",29.48,12,0.000,298.17,304.88,1.3,0.0,0.000,80572.9,80572.9,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410959453,160775.00
09/17/2014 09:00,1,0.129,ALERT,212.2,299.77,60.00,1410958804,"040051121000095","019011112586793",26.20,11,0.000,298.32,305.47,3.3,0.0,0.000,71936.300000012,71936.300000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410959466,160776.00
09/17/2014 09:00,1,0.158,ACTIVE_NO_POWER,213.7,399.82,60.03,1410958804,"033051125000132","019011112586793",33.17,13,0.000,321.11,439.92,5.2,0.0,0.000,70439.3,70439.6,128,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959477,160777.00
09/17/2014 09:00,1,0.077,ACTIVE_NO_POWER,213.4,302.16,60.03,1410958804,"040051121000116","019011112586793",29.31,11,0.000,299.92,307.05,2.2,0.0,0.000,79334.400000035,79334.400000035,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959491,160778.00
09/17/2014 09:15,1,0.305,ACTIVE,213.6,364.27,60.00,1410959705,"040051121000097","019011112586793",26.88,12,0.124,290.97,441.34,8.1,11.3,0.001,80572.9,80572.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959708,160779.00
09/17/2014 09:15,1,0.393,ACTIVE_NO_POWER,213.1,383.85,60.00,1410959705,"040051121000095","019011112586793",21.62,11,0.029,298.95,437.86,8.3,0.0,0.145,71936.300000012,71936.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959709,160780.00
09/17/2014 09:15,1,0.218,ACTIVE_NO_POWER,213.3,415.01,60.00,1410959705,"033051125000132","019011112586793",33.59,13,0.000,316.47,439.85,7.3,0.0,0.000,70439.6,70439.7,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959710,160781.00
09/17/2014 09:15,1,0.205,ACTIVE_NO_POWER,213.1,405.07,60.00,1410959705,"033051125000135","019011112586793",33.43,13,0.000,318.82,440.24,6.7,0.0,0.000,67926.499999964,67926.699999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959712,160782.00
09/17/2014 09:15,1,0.315,ALERT,213.6,398.35,60.00,1410959705,"040051121000116","019011112586793",26.47,11,0.000,300.58,439.21,8.2,0.0,0.000,79334.400000035,79334.400000035,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410959713,160783.00
09/17/2014 09:15,1,0.161,ACTIVE_NO_POWER,213.1,371.25,60.00,1410959705,"040051121000068","019011112586793",26.49,11,0.000,298.89,439.90,4.2,0.0,0.000,72987.6,72987.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959715,160784.00
09/17/2014 09:15,1,0.240,ACTIVE,213.6,348.50,60.00,1410959705,"033051125000118","019011112586793",39.01,13,0.152,314.26,444.29,9.3,13.8,0.046,90472.400000036,90472.800000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959716,160785.00
09/17/2014 09:15,1,0.260,ACTIVE,213.3,334.22,60.03,1410959705,"033051125000150","019011112586793",38.53,13,0.149,316.29,443.35,9.9,9.5,0.134,89536.8,89537.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959717,160786.00
09/17/2014 09:15,1,0.353,ACTIVE_NO_POWER,213.6,393.28,60.00,1410959705,"040051121000185","019011112586793",22.19,11,0.000,299.11,439.17,7.7,0.0,0.000,81508.800000024,81508.800000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959718,160787.00
09/17/2014 09:15,1,0.313,ACTIVE,213.3,369.28,60.03,1410959705,"040051121000195","019011112586793",22.38,12,0.139,298.77,441.11,6.8,7.4,0.000,79566.900000001,79566.900000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959720,160788.00
09/17/2014 09:15,2,0.365,ACTIVE,213.96,335.74,59.985,1410959705,"274151322000083","019011112586793",27.75,16.00,0,330.93,340.55,10.3,8.0,0.057,261311.1,261311.1,24981,0,0,0,L,1151911521,1,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959721,160789.00
09/17/2014 09:15,2,0.369,ACTIVE,214.41,336.94,60.017,1410959705,"274151322000076","019011112586793",28.67,16.00,0,332.13,341.15,10.8,8.5,0.066,273391.6,273391.6,24977,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959722,160790.00
09/17/2014 09:15,2,0.232,ACTIVE,213.96,395.25,59.996,1410959705,"274151322000094","019011112586793",37.23,15.80,0,324.32,416.59,8.8,6.5,0.044,196345.0,196345.0,25463,0,0,0,L,1151911521,1,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959723,160791.00
09/17/2014 09:15,2,0.387,ACTIVE,213.74,336.04,59.985,1410959705,"274151322000052","019011112586793",27.87,16.30,0,330.03,340.85,11.0,8.7,0.053,262552.5,262552.5,24922,0,0,0,L,1151911521,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959724,160792.00
09/17/2014 09:15,2,0.365,ACTIVE,213.96,337.54,59.985,1410959705,"274151322000085","019011112586793",27.77,15.50,0,331.83,341.15,10.3,8.0,0.057,261715.1,261715.1,24885,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959725,160793.00
09/17/2014 09:15,2,0.365,ACTIVE,213.74,336.94,59.990,1410959705,"274151322000087","019011112586793",27.81,18.00,0,331.23,341.15,10.3,8.0,0.057,248775.7,248775.7,24900,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959726,160794.00
09/17/2014 09:15,2,0.342,ACTIVE,213.51,336.34,59.990,1410959705,"274151322000088","019011112586793",27.51,15.80,0,330.93,340.25,9.5,7.3,0.049,254232.0,254232.0,24896,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959727,160795.00
09/17/2014 09:15,2,0.367,ACTIVE,213.74,335.44,59.990,1410959705,"274151322000095","019011112586793",27.81,15.50,0,331.53,340.55,10.3,8.0,0.053,270977.9,270977.9,24972,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959728,160796.00
09/17/2014 09:15,2,0.246,ACTIVE,214.41,403.37,59.990,1410959705,"274151322000068","019011112586793",38.09,17.00,0,318.30,418.70,9.5,7.3,0.044,194596.0,194596.0,25519,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959729,160797.00
09/17/2014 09:15,2,0.365,ACTIVE,213.74,335.44,59.985,1410959705,"274151322000054","019011112586793",27.69,16.30,0,330.63,340.55,10.2,8.0,0.053,259220.0,259220.0,25035,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410959730,160798.00
09/17/2014 09:30,1,0.533,ACTIVE,213.9,345.94,60.00,1410960604,"040051121000097","019011112586793",26.41,14,0.117,314.68,441.50,14.0,7.1,0.232,80572.9,80574.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960606,160799.00
09/17/2014 09:30,1,0.593,ACTIVE_NO_POWER,214.1,409.94,60.03,1410960604,"040051121000095","019011112586793",23.20,13,0.000,313.38,438.03,13.7,0.0,0.000,71936.300000012,71937.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960607,160800.00
09/17/2014 09:30,1,0.351,ACTIVE,214.0,406.84,60.00,1410960604,"033051125000132","019011112586793",34.33,14,0.058,318.26,440.08,12.0,11.4,0.000,70439.7,70441.3,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960609,160801.00
09/17/2014 09:30,1,0.343,ACTIVE,213.9,414.04,60.03,1410960604,"033051125000135","019011112586793",34.38,14,0.018,316.06,441.09,11.7,7.4,0.000,67926.699999964,67928.099999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960610,160802.00
09/17/2014 09:30,1,0.559,ACTIVE,213.9,327.91,60.00,1410960604,"040051121000116","019011112586793",26.06,13,0.101,312.94,439.49,14.5,3.8,0.245,79334.400000035,79335.900000035,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960611,160803.00
09/17/2014 09:30,1,0.544,ACTIVE,214.1,349.25,60.03,1410960604,"040051121000068","019011112586793",23.17,13,0.149,316.12,439.89,12.5,15.6,0.055,72987.6,72988.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960612,160804.00
09/17/2014 09:30,1,0.391,ACTIVE,213.8,370.14,60.00,1410960604,"033051125000118","019011112586793",39.56,13,0.158,316.95,443.94,15.3,15.2,0.029,90472.800000012,90474.900000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960614,160805.00
09/17/2014 09:30,1,0.403,ACTIVE,214.3,384.49,60.03,1410960604,"033051125000150","019011112586793",39.84,13,0.156,315.05,444.42,16.0,15.4,0.013,89537.2,89539.4,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960615,160806.00
09/17/2014 09:30,1,0.532,ACTIVE,214.0,402.00,60.00,1410960604,"040051121000185","019011112586793",24.38,13,0.110,314.88,439.96,12.9,8.2,0.000,81508.800000024,81510.000000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960616,160807.00
09/17/2014 09:30,1,0.502,ACTIVE,214.3,367.63,60.03,1410960604,"040051121000195","019011112586793",24.63,13,0.136,318.68,441.62,12.3,14.1,0.016,79566.900000001,79568.300000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960618,160808.00
09/17/2014 09:30,2,0.566,ACTIVE,214.41,336.94,60.001,1410960604,"274151322000083","019011112586793",29.10,16.30,0,332.73,347.16,16.7,14.2,0.102,261313.6,261313.6,24982,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960618,160809.00
09/17/2014 09:30,2,0.594,ACTIVE,214.64,340.55,59.996,1410960604,"274151322000076","019011112586793",29.44,16.70,0,333.63,347.76,17.7,15.2,0.115,273394.4,273394.4,24978,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960619,160810.00
09/17/2014 09:30,2,0.381,ACTIVE,214.64,412.98,60.001,1410960604,"274151322000094","019011112586793",39.02,17.00,0,334.54,434.02,15.1,12.6,0.093,196347.2,196347.2,25464,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960620,160811.00
09/17/2014 09:30,2,0.600,ACTIVE,213.96,341.75,59.990,1410960604,"274151322000052","019011112586793",28.73,16.70,0,332.13,347.16,17.5,14.9,0.106,262555.2,262555.2,24923,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960621,160812.00
09/17/2014 09:30,2,0.576,ACTIVE,214.41,339.04,60.001,1410960604,"274151322000085","019011112586793",28.75,16.00,0,333.03,347.16,16.8,14.3,0.097,261717.6,261717.6,24886,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960622,160813.00
09/17/2014 09:30,2,0.574,ACTIVE,214.41,337.84,60.001,1410960604,"274151322000087","019011112586793",28.67,18.70,0,332.43,347.46,16.6,14.1,0.093,248778.2,248778.2,24901,0,0,0,L,1151911521,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960623,160814.00
09/17/2014 09:30,2,0.561,ACTIVE,213.74,341.45,60.001,1410960604,"274151322000088","019011112586793",28.05,16.30,0,332.43,347.16,15.9,13.4,0.093,254234.4,254234.4,24897,0,0,0,L,1151911521,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960624,160815.00
09/17/2014 09:30,2,0.584,ACTIVE,214.19,338.74,60.006,1410960604,"274151322000095","019011112586793",29.02,16.00,0,333.03,347.76,17.2,14.6,0.106,270980.5,270980.5,24973,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960625,160816.00
09/17/2014 09:30,2,0.387,ACTIVE,214.87,423.81,60.001,1410960604,"274151322000068","019011112586793",39.80,18.30,0,335.74,438.53,15.7,13.2,0.084,194598.3,194598.3,25520,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960626,160817.00
