ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 09:30,2,0.580,ACTIVE,214.41,338.74,60.022,1410960604,"274151322000054","019011112586793",28.55,16.70,0,332.13,347.46,16.8,14.3,0.106,259222.5,259222.5,25036,0,0,0,L,1151911521,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410960627,160818.00
09/17/2014 09:45,1,0.493,ACTIVE,213.6,354.47,60.00,1410961504,"040051121000097","019011112586793",25.90,15,0.130,314.62,440.20,12.7,11.8,0.029,80574.5,80576.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961507,160819.00
09/17/2014 09:45,1,0.560,ACTIVE,213.5,394.20,60.00,1410961504,"040051121000095","019011112586793",22.58,13,0.123,312.49,437.27,12.5,6.3,0.000,71937.5,71939.400000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961508,160820.00
09/17/2014 09:45,1,0.316,ACTIVE,213.6,342.47,60.00,1410961504,"033051125000132","019011112586793",34.65,14,0.134,315.92,440.16,10.8,13.0,0.063,70441.3,70443.1,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961509,160821.00
09/17/2014 09:45,1,0.307,ACTIVE,213.5,330.58,60.00,1410961504,"033051125000135","019011112586793",34.34,15,0.097,315.32,441.04,10.5,13.9,0.163,67928.099999964,67930.099999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961511,160822.00
09/17/2014 09:45,1,0.504,ACTIVE_NO_POWER,213.2,428.80,60.00,1410961504,"040051121000116","019011112586793",25.94,13,0.000,310.70,439.01,13.0,0.0,0.000,79335.900000035,79338.200000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961512,160823.00
09/17/2014 09:45,1,0.506,ACTIVE,213.5,350.94,60.00,1410961504,"040051121000068","019011112586793",22.19,13,0.140,316.65,439.53,11.1,11.2,0.028,72988.9,72990.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961513,160824.00
09/17/2014 09:45,1,0.345,ACTIVE,213.9,325.93,60.00,1410961504,"033051125000118","019011112586793",39.61,14,0.097,317.31,441.84,13.6,6.8,0.238,90474.900000036,90477.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961515,160825.00
09/17/2014 09:45,1,0.360,ACTIVE,213.7,410.58,60.00,1410961504,"033051125000150","019011112586793",39.71,14,0.139,318.73,441.34,14.2,13.1,0.001,89539.4,89542.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961516,160826.00
09/17/2014 09:45,1,0.474,ACTIVE_NO_POWER,213.6,426.51,60.00,1410961504,"040051121000185","019011112586793",24.07,13,0.000,316.31,440.68,11.3,0.0,0.000,81510.000000012,81512.100000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961517,160827.00
09/17/2014 09:45,1,0.447,ACTIVE_NO_POWER,213.2,413.87,60.00,1410961504,"040051121000195","019011112586793",24.03,14,0.000,319.70,440.41,10.6,0.0,0.000,79568.300000001,79570.400000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961519,160828.00
09/17/2014 09:45,2,0.527,ACTIVE,214.87,340.55,59.948,1410961504,"274151322000083","019011112586793",28.51,17.00,0,333.33,346.56,15.2,12.8,0.097,261316.9,261316.9,24983,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961520,160829.00
09/17/2014 09:45,2,0.545,ACTIVE,215.32,341.15,59.975,1410961504,"274151322000076","019011112586793",29.32,17.00,0,334.24,347.16,16.2,13.7,0.097,273397.9,273397.9,24979,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961520,160830.00
09/17/2014 09:45,2,0.344,ACTIVE,214.87,414.19,59.975,1410961504,"274151322000094","019011112586793",39.02,17.80,0,334.24,437.93,13.6,11.2,0.080,196350.1,196350.1,25465,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961521,160831.00
09/17/2014 09:45,2,0.543,ACTIVE,214.87,339.04,59.969,1410961504,"274151322000052","019011112586793",28.90,17.30,0,333.03,347.16,15.9,13.4,0.097,262558.7,262558.7,24924,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961522,160832.00
09/17/2014 09:45,2,0.523,ACTIVE,215.09,340.85,59.975,1410961504,"274151322000085","019011112586793",28.86,16.30,0,333.93,346.86,15.3,12.9,0.093,261720.9,261720.9,24887,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961523,160833.00
09/17/2014 09:45,2,0.527,ACTIVE,214.87,341.75,59.964,1410961504,"274151322000087","019011112586793",28.29,19.30,0,333.63,346.56,15.1,12.7,0.093,248781.5,248781.5,24902,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961524,160834.00
09/17/2014 09:45,2,0.516,ACTIVE,214.41,339.04,59.975,1410961504,"274151322000088","019011112586793",27.71,16.70,0,333.33,346.26,14.5,12.0,0.088,254237.5,254237.5,24898,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961525,160835.00
09/17/2014 09:45,2,0.533,ACTIVE,215.09,342.05,59.975,1410961504,"274151322000095","019011112586793",28.96,16.30,0,333.63,346.56,15.7,13.2,0.097,270983.9,270983.9,24974,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961526,160836.00
09/17/2014 09:45,2,0.354,ACTIVE,215.54,422.60,59.969,1410961504,"274151322000068","019011112586793",39.84,19.30,0,335.74,435.53,14.2,11.8,0.080,194601.4,194601.4,25521,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961527,160837.00
09/17/2014 09:45,2,0.525,ACTIVE,214.64,341.75,59.980,1410961504,"274151322000054","019011112586793",28.71,17.00,0,333.03,346.56,15.3,12.8,0.097,259225.8,259225.8,25037,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410961528,160838.00
09/17/2014 10:00,1,0.607,ACTIVE,213.2,369.77,60.00,1410962404,"040051121000097","019011112586793",26.44,15,0.155,313.78,441.64,15.9,15.7,0.024,80576.8,80579.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962407,160839.00
09/17/2014 10:00,1,0.679,ACTIVE,213.3,381.18,60.03,1410962404,"040051121000095","019011112586793",22.99,14,0.149,311.01,437.45,15.5,12.7,0.005,71939.400000036,71941.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962408,160840.00
09/17/2014 10:00,1,0.398,ACTIVE,213.8,327.20,60.03,1410962404,"033051125000132","019011112586793",34.37,15,0.132,315.66,440.06,13.6,6.7,0.260,70443.1,70445.5,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962409,160841.00
09/17/2014 10:00,1,0.385,ACTIVE,213.6,337.31,60.03,1410962404,"033051125000135","019011112586793",34.79,15,0.159,316.16,441.41,13.3,12.7,0.141,67930.099999964,67932.499999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962411,160842.00
09/17/2014 10:00,1,0.627,ACTIVE,213.6,324.23,60.03,1410962404,"040051121000116","019011112586793",26.18,13,0.130,311.12,439.70,16.3,7.0,0.258,79338.200000047,79340.800000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962412,160843.00
09/17/2014 10:00,1,0.623,ACTIVE,214.0,326.16,60.03,1410962404,"040051121000068","019011112586793",23.12,14,0.039,318.98,439.88,14.3,3.9,0.269,72990.8,72993.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962413,160844.00
09/17/2014 10:00,1,0.448,ACTIVE,213.6,404.01,60.03,1410962404,"033051125000118","019011112586793",39.11,15,0.135,316.52,442.31,17.4,11.0,0.005,90477.699999988,90481.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962415,160845.00
09/17/2014 10:00,1,0.460,ACTIVE,213.9,394.46,60.00,1410962404,"033051125000150","019011112586793",39.41,15,0.143,316.02,442.19,18.0,14.2,0.010,89542.2,89545.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962416,160846.00
09/17/2014 10:00,1,0.598,ACTIVE,213.8,350.25,60.00,1410962404,"040051121000185","019011112586793",24.52,14,0.140,313.85,440.22,14.6,12.7,0.048,81512.100000036,81514.500000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962417,160847.00
09/17/2014 10:00,1,0.563,ACTIVE,213.6,422.54,60.03,1410962404,"040051121000195","019011112586793",24.97,14,0.102,317.60,441.14,13.9,10.2,0.019,79570.400000001,79573.000000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962418,160848.00
09/17/2014 10:00,2,0.656,ACTIVE,214.41,343.25,60.012,1410962404,"274151322000083","019011112586793",28.88,17.50,0,331.23,350.17,19.2,16.6,0.119,261320.8,261320.8,24984,0,0,0,L,1151911521,1,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962419,160849.00
09/17/2014 10:00,2,0.689,ACTIVE,214.87,342.35,60.017,1410962404,"274151322000076","019011112586793",29.56,17.50,0,331.83,351.07,20.6,18.0,0.137,273402.0,273402.0,24980,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962420,160850.00
09/17/2014 10:00,2,0.436,ACTIVE,214.87,413.29,60.017,1410962404,"274151322000094","019011112586793",38.80,18.70,0,335.44,437.33,17.1,14.5,0.102,196353.5,196353.5,25466,0,0,0,L,1151911521,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962421,160851.00
09/17/2014 10:00,2,0.676,ACTIVE,214.19,339.65,60.017,1410962404,"274151322000052","019011112586793",29.02,17.80,0,330.03,350.17,19.9,17.3,0.110,262562.7,262562.7,24925,0,0,0,L,1151911521,1,121.55,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962422,160852.00
09/17/2014 10:00,2,0.658,ACTIVE,214.64,343.55,60.012,1410962404,"274151322000085","019011112586793",28.90,17.00,0,330.63,349.86,19.3,16.7,0.119,261724.8,261724.8,24888,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962423,160853.00
09/17/2014 10:00,2,0.654,ACTIVE,214.64,343.25,60.006,1410962404,"274151322000087","019011112586793",28.47,19.80,0,330.63,350.17,18.9,16.3,0.119,248785.3,248785.3,24903,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962424,160854.00
09/17/2014 10:00,2,0.629,ACTIVE,213.96,340.55,60.012,1410962404,"274151322000088","019011112586793",28.67,17.30,0,330.93,349.56,18.3,15.7,0.119,254241.1,254241.1,24899,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962425,160855.00
09/17/2014 10:00,2,0.691,ACTIVE,214.41,341.75,60.012,1410962404,"274151322000095","019011112586793",28.88,17.00,0,330.63,350.17,20.2,17.6,0.128,270987.9,270987.9,24975,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962426,160856.00
09/17/2014 10:00,2,0.449,ACTIVE,215.32,414.49,60.012,1410962404,"274151322000068","019011112586793",39.08,20.00,0,335.74,433.72,17.9,15.3,0.102,194604.9,194604.9,25522,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962427,160857.00
09/17/2014 10:00,2,0.654,ACTIVE,214.64,339.34,60.043,1410962404,"274151322000054","019011112586793",28.88,17.50,0,330.93,349.86,19.1,16.5,0.115,259229.7,259229.7,25038,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410962428,160858.00
09/17/2014 10:15,1,0.720,ALERT,214.9,420.37,60.03,1410963305,"040051121000097","019011112586793",26.51,16,0.140,313.89,441.25,19.0,13.4,0.042,80579.6,80583.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410963308,160859.00
09/17/2014 10:15,1,0.781,ACTIVE,214.8,383.96,60.03,1410963305,"040051121000095","019011112586793",23.26,15,0.113,312.71,438.40,18.0,14.9,0.146,71941.699999988,71945,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963309,160860.00
09/17/2014 10:15,1,0.475,ACTIVE,215.0,381.27,60.07,1410963305,"033051125000132","019011112586793",34.89,15,0.151,317.14,440.98,16.5,15.2,0.021,70445.5,70448.7,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963310,160861.00
09/17/2014 10:15,1,0.457,ACTIVE,214.7,392.90,60.03,1410963305,"033051125000135","019011112586793",35.02,16,0.152,315.14,442.21,15.9,15.4,0.008,67932.499999964,67935.799999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963312,160862.00
09/17/2014 10:15,1,0.743,ACTIVE,214.4,349.03,60.07,1410963305,"040051121000116","019011112586793",26.06,15,0.139,311.32,440.19,19.2,19.2,0.217,79340.800000011,79344.600000023,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963313,160863.00
09/17/2014 10:15,1,0.734,ACTIVE,215.3,377.14,60.03,1410963305,"040051121000068","019011112586793",23.19,15,0.150,316.14,440.41,16.9,15.4,0.023,72993.2,72996.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963314,160864.00
09/17/2014 10:15,1,0.529,ACTIVE,214.2,337.06,60.03,1410963305,"033051125000118","019011112586793",39.44,15,0.187,317.26,442.67,20.7,29.6,0.192,90481.199999988,90485.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963315,160865.00
09/17/2014 10:15,1,0.547,ACTIVE,214.7,353.38,60.03,1410963305,"033051125000150","019011112586793",39.05,15,0.216,314.62,441.97,21.2,20.2,0.105,89545.8,89550.4,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963317,160866.00
09/17/2014 10:15,1,0.692,ACTIVE,214.7,376.06,60.03,1410963305,"040051121000185","019011112586793",25.20,15,0.131,316.68,440.90,17.3,13.6,0.018,81514.500000012,81517.899999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963318,160867.00
09/17/2014 10:15,1,0.682,ACTIVE,215.0,353.39,60.07,1410963305,"040051121000195","019011112586793",24.85,15,0.136,318.84,441.53,16.8,13.4,0.083,79573.000000001,79576.500000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963319,160868.00
09/17/2014 10:15,2,0.770,ACTIVE,216.00,344.15,60.033,1410963305,"274151322000083","019011112586793",29.00,18.00,0,332.13,355.58,22.7,20.0,0.155,261325.9,261325.9,24985,0,0,0,L,1151911521,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963320,160869.00
09/17/2014 10:15,2,0.820,ACTIVE,216.22,344.76,60.017,1410963305,"274151322000076","019011112586793",29.58,18.00,0,332.73,357.08,24.6,21.8,0.159,273407.7,273407.7,24981,0,0,0,L,1151911521,1,123.36,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963321,160870.00
09/17/2014 10:15,2,0.514,ACTIVE,216.00,412.38,60.022,1410963305,"274151322000094","019011112586793",38.90,19.50,0,335.44,438.83,20.3,17.7,0.128,196358.0,196358.0,25467,0,0,0,L,1151911521,1,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963322,160871.00
09/17/2014 10:15,2,0.791,ACTIVE,215.77,343.55,60.028,1410963305,"274151322000052","019011112586793",29.08,18.30,0,330.93,355.88,23.3,20.6,0.159,262568.0,262568.0,24926,0,0,0,L,1151911521,1,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963323,160872.00
09/17/2014 10:15,2,0.777,ACTIVE,216.00,344.15,60.028,1410963305,"274151322000085","019011112586793",29.06,17.30,0,332.13,356.18,22.9,20.1,0.146,261730.0,261730.0,24889,0,0,0,L,1151911521,1,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963324,160873.00
09/17/2014 10:15,2,0.762,ACTIVE,216.22,342.05,60.033,1410963305,"274151322000087","019011112586793",28.80,20.70,0,331.23,355.88,22.2,19.6,0.146,248790.4,248790.4,24904,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963325,160874.00
09/17/2014 10:15,2,0.768,ACTIVE,215.77,345.06,60.028,1410963305,"274151322000088","019011112586793",27.95,17.80,0,331.53,355.58,21.7,19.0,0.137,254246.0,254246.0,24900,0,0,0,L,1151911521,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963326,160875.00
09/17/2014 10:15,2,0.809,ACTIVE,216.22,343.55,60.028,1410963305,"274151322000095","019011112586793",29.28,17.50,0,331.53,356.48,24.0,21.3,0.150,270993.4,270993.4,24976,0,0,0,L,1151911521,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963327,160876.00
09/17/2014 10:15,2,0.535,ACTIVE,216.67,408.18,60.028,1410963305,"274151322000068","019011112586793",38.49,21.30,0,335.74,443.34,20.9,18.2,0.124,194609.6,194609.6,25523,0,0,0,L,1151911521,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963328,160877.00
09/17/2014 10:15,2,0.777,ACTIVE,216.22,345.06,60.028,1410963305,"274151322000054","019011112586793",28.80,18.00,0,330.63,355.88,22.7,20.0,0.150,259234.8,259234.8,25039,0,0,0,L,1151911521,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410963329,160878.00
09/17/2014 10:30,1,0.847,ACTIVE,215.1,343.40,60.03,1410964204,"040051121000097","019011112586793",26.78,17,0.179,316.58,441.24,22.5,10.8,0.212,80583.5,80586.9,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964207,160879.00
09/17/2014 10:30,1,0.907,ACTIVE,214.8,360.22,60.03,1410964204,"040051121000095","019011112586793",23.62,15,0.178,314.76,437.71,21.3,20.7,0.223,71945,71947.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964208,160880.00
09/17/2014 10:30,1,0.554,ACTIVE,215.4,394.78,60.03,1410964204,"033051125000132","019011112586793",34.96,16,0.143,319.88,440.95,19.2,13.8,0.106,70448.7,70451.5,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964209,160881.00
09/17/2014 10:30,1,0.551,ACTIVE,214.6,355.54,60.03,1410964204,"033051125000135","019011112586793",35.26,16,0.180,318.29,441.64,19.3,21.3,0.099,67935.799999964,67938.899999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964210,160882.00
09/17/2014 10:30,1,0.885,ACTIVE,214.5,359.02,60.03,1410964204,"040051121000116","019011112586793",26.49,15,0.188,313.64,440.19,23.3,25.4,0.078,79344.600000023,79347.999999999,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964212,160883.00
09/17/2014 10:30,1,0.878,ACTIVE,215.0,422.67,60.03,1410964204,"040051121000068","019011112586793",23.73,15,0.163,316.15,439.97,20.7,12.7,0.004,72996.6,72999.7,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964213,160884.00
09/17/2014 10:30,1,0.642,ACTIVE,215.3,390.57,60.03,1410964204,"033051125000118","019011112586793",40.14,16,0.198,316.88,442.75,25.6,33.4,0.048,90485.800000012,90490,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964214,160885.00
09/17/2014 10:30,1,0.662,ACTIVE,215.0,413.09,60.03,1410964204,"033051125000150","019011112586793",40.02,16,0.167,317.86,442.13,26.3,16.9,0.022,89550.4,89554.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964216,160886.00
09/17/2014 10:30,1,0.857,ACTIVE,214.9,396.97,60.03,1410964204,"040051121000185","019011112586793",25.61,16,0.173,317.45,441.13,21.8,13.6,0.021,81517.899999988,81521.100000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964217,160887.00
09/17/2014 10:30,1,0.857,ACTIVE,214.7,429.43,60.03,1410964204,"040051121000195","019011112586793",25.22,16,0.130,320.15,441.68,21.5,12.5,0.003,79576.500000001,79579.700000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964218,160888.00
09/17/2014 10:30,2,0.906,ACTIVE,215.32,346.56,60.012,1410964204,"274151322000083","019011112586793",29.26,18.70,0,332.13,353.47,26.9,24.0,0.172,261330.6,261330.6,24986,0,0,0,L,1151911521,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964219,160889.00
09/17/2014 10:30,2,0.959,ACTIVE,216.22,343.55,60.012,1410964204,"274151322000076","019011112586793",29.72,18.70,0,332.43,354.07,28.9,26.0,0.194,273412.8,273412.8,24982,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964220,160890.00
09/17/2014 10:30,2,0.617,ACTIVE,215.77,405.47,60.012,1410964204,"274151322000094","019011112586793",38.19,20.00,0,335.74,436.13,24.0,21.3,0.150,196362.1,196362.1,25468,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964221,160891.00
09/17/2014 10:30,2,0.926,ACTIVE,215.54,345.96,60.012,1410964204,"274151322000052","019011112586793",29.24,19.00,0,330.63,353.47,27.4,24.5,0.164,262572.9,262572.9,24927,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964222,160892.00
09/17/2014 10:30,2,0.914,ACTIVE,215.32,344.76,60.017,1410964204,"274151322000085","019011112586793",29.04,18.00,0,331.83,353.17,26.9,24.0,0.172,261734.7,261734.7,24890,0,0,0,L,1151911521,1,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964223,160893.00
09/17/2014 10:30,2,0.904,ACTIVE,215.54,347.46,60.012,1410964204,"274151322000087","019011112586793",28.59,21.30,0,332.43,353.17,26.2,23.4,0.159,248795.0,248795.0,24905,0,0,0,L,1151911521,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964224,160894.00
09/17/2014 10:30,2,0.883,ACTIVE,215.09,346.26,60.006,1410964204,"274151322000088","019011112586793",28.77,18.30,0,332.13,352.57,25.7,22.9,0.159,254250.5,254250.5,24901,0,0,0,L,1151911521,1,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964225,160895.00
09/17/2014 10:30,2,0.957,ACTIVE,215.54,344.45,60.022,1410964204,"274151322000095","019011112586793",29.38,18.00,0,331.23,353.77,28.5,25.6,0.181,270998.5,270998.5,24977,0,0,0,L,1151911521,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964226,160896.00
09/17/2014 10:30,2,0.629,ACTIVE,216.00,418.70,60.001,1410964204,"274151322000068","019011112586793",39.12,21.80,0,336.04,434.63,24.4,21.6,0.146,194613.9,194613.9,25524,0,0,0,L,1151911521,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964227,160897.00
09/17/2014 10:30,2,0.904,ACTIVE,215.32,345.36,60.006,1410964204,"274151322000054","019011112586793",29.24,18.70,0,330.93,353.47,26.8,23.9,0.168,259239.6,259239.6,25040,0,0,0,L,1151911521,1,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410964228,160898.00
09/17/2014 10:45,1,0.748,ACTIVE,214.0,412.61,60.03,1410965104,"040051121000097","019011112586793",26.39,17,0.153,316.97,441.08,19.6,13.0,0.005,80586.9,80592.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965106,160899.00
09/17/2014 10:45,1,0.818,ACTIVE,213.2,398.10,60.03,1410965104,"040051121000095","019011112586793",22.97,16,0.155,313.51,438.28,18.7,16.1,0.005,71947.900000036,71952.699999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965107,160900.00
09/17/2014 10:45,1,0.492,ACTIVE,214.1,329.97,60.03,1410965104,"033051125000132","019011112586793",34.84,17,0.140,317.21,441.32,17.0,10.2,0.229,70451.5,70456.2,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965109,160901.00
09/17/2014 10:45,1,0.479,ACTIVE,213.6,425.60,60.03,1410965104,"033051125000135","019011112586793",34.45,17,0.167,316.37,442.29,16.4,13.0,0.001,67938.899999964,67943.599999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965110,160902.00
09/17/2014 10:45,1,0.778,ACTIVE,214.2,362.15,60.00,1410965104,"040051121000116","019011112586793",25.70,16,0.154,313.08,440.23,19.9,11.6,0.053,79347.999999999,79353.400000035,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965111,160903.00
09/17/2014 10:45,1,0.762,ACTIVE,214.4,413.24,60.03,1410965104,"040051121000068","019011112586793",23.08,16,0.128,317.57,440.59,17.5,13.6,0.002,72999.7,73004.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965112,160904.00
09/17/2014 10:45,1,0.551,ACTIVE,214.0,388.67,60.03,1410965104,"033051125000118","019011112586793",39.32,17,0.133,317.40,444.26,21.5,27.9,0.023,90490,90496.400000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965114,160905.00
09/17/2014 10:45,1,0.560,ACTIVE,213.6,332.57,60.00,1410965104,"033051125000150","019011112586793",39.44,17,0.162,317.12,443.85,22.0,25.4,0.216,89554.7,89561.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965115,160906.00
09/17/2014 10:45,1,0.729,ACTIVE,213.6,325.79,60.03,1410965104,"040051121000185","019011112586793",24.68,17,0.156,316.23,440.85,17.9,18.4,0.237,81521.100000036,81526.100000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965116,160907.00
09/17/2014 10:45,1,0.700,ACTIVE,213.8,413.29,60.03,1410965104,"040051121000195","019011112586793",25.03,17,0.138,318.55,441.52,17.4,14.1,0.002,79579.700000001,79584.900000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965118,160908.00
09/17/2014 10:45,2,0.801,ACTIVE,213.96,342.35,60.012,1410965104,"274151322000083","019011112586793",28.78,19.50,0,334.54,357.98,23.4,20.6,0.150,261337.7,261337.7,24987,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965119,160909.00
09/17/2014 10:45,2,0.854,ACTIVE,214.87,341.75,60.033,1410965104,"274151322000076","019011112586793",29.20,19.80,0,332.43,359.48,25.2,22.4,0.164,273420.4,273420.4,24983,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965119,160910.00
09/17/2014 10:45,2,0.533,ACTIVE,214.19,411.18,60.006,1410965104,"274151322000094","019011112586793",38.76,21.30,0,332.43,453.86,21.1,18.4,0.137,196368.4,196368.4,25469,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965120,160911.00
09/17/2014 10:45,2,0.826,ACTIVE,213.74,340.85,60.038,1410965104,"274151322000052","019011112586793",28.63,19.80,0,330.63,358.88,24.0,21.2,0.159,262580.1,262580.1,24928,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965121,160912.00
09/17/2014 10:45,2,0.795,ACTIVE,213.96,339.65,59.990,1410965104,"274151322000085","019011112586793",29.28,18.70,0,331.23,358.28,23.6,20.8,0.150,261741.8,261741.8,24891,0,0,0,L,1151911521,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965122,160913.00
09/17/2014 10:45,2,0.805,ACTIVE,214.19,339.34,60.012,1410965104,"274151322000087","019011112586793",28.15,22.30,0,334.84,357.68,23.0,20.2,0.137,248801.8,248801.8,24906,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965123,160914.00
09/17/2014 10:45,2,0.779,ACTIVE,213.74,341.15,60.006,1410965104,"274151322000088","019011112586793",28.55,19.30,0,334.54,357.68,22.6,19.8,0.141,254257.3,254257.3,24902,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965124,160915.00
09/17/2014 10:45,2,0.832,ACTIVE,214.19,339.95,60.012,1410965104,"274151322000095","019011112586793",29.36,19.00,0,331.83,358.88,24.8,22.0,0.159,271006.0,271006.0,24978,0,0,0,L,1151911521,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965125,160916.00
09/17/2014 10:45,2,0.547,ACTIVE,214.87,415.39,60.006,1410965104,"274151322000068","019011112586793",39.02,22.80,0,333.03,448.15,21.5,18.8,0.133,194620.3,194620.3,25525,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965126,160917.00
09/17/2014 10:45,2,0.809,ACTIVE,213.96,342.35,60.012,1410965104,"274151322000054","019011112586793",28.65,19.50,0,334.24,358.28,23.4,20.7,0.146,259246.6,259246.6,25041,0,0,0,L,1151911521,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410965127,160918.00
09/17/2014 11:00,1,0.925,ACTIVE,214.3,379.97,60.03,1410966004,"040051121000097","019011112586793",26.28,18,0.174,317.36,441.50,24.1,27.9,0.044,80592.5,80597.3,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966006,160919.00
09/17/2014 11:00,1,0.982,ACTIVE,213.8,331.04,60.00,1410966004,"040051121000095","019011112586793",23.13,17,0.196,312.90,438.68,22.6,20.8,0.267,71952.699999988,71956.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966008,160920.00
09/17/2014 11:00,1,0.605,ACTIVE,214.4,353.51,60.00,1410966004,"033051125000132","019011112586793",34.87,17,0.190,316.54,441.48,21.0,18.7,0.139,70456.2,70460.5,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966009,160921.00
09/17/2014 11:00,1,0.585,ACTIVE,214.2,364.83,60.00,1410966004,"033051125000135","019011112586793",35.01,18,0.170,314.68,442.38,20.3,26.8,0.077,67943.599999964,67947.699999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966010,160922.00
09/17/2014 11:00,1,0.939,ACTIVE,214.0,383.44,60.03,1410966004,"040051121000116","019011112586793",26.20,16,0.195,312.20,440.50,24.4,22.0,0.032,79353.400000035,79358.200000047,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966011,160923.00
09/17/2014 11:00,1,0.920,ACTIVE,213.9,411.36,60.03,1410966004,"040051121000068","019011112586793",23.66,17,0.173,317.74,440.62,21.6,16.5,0.009,73004.5,73008.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966013,160924.00
09/17/2014 11:00,1,0.673,ACTIVE,214.2,412.61,60.03,1410966004,"033051125000118","019011112586793",39.82,17,0.198,315.77,444.32,26.7,24.3,0.024,90496.400000036,90502.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966014,160925.00
09/17/2014 11:00,1,0.691,ACTIVE,214.1,392.54,60.03,1410966004,"033051125000150","019011112586793",39.50,17,0.230,316.04,443.98,27.1,25.4,0.052,89561.1,89567,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966015,160926.00
09/17/2014 11:00,1,0.885,ACTIVE,214.2,411.09,60.03,1410966004,"040051121000185","019011112586793",25.42,17,0.135,316.28,440.72,22.4,10.9,0.007,81526.100000036,81530.600000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966017,160927.00
09/17/2014 11:00,1,0.873,ACTIVE,214.5,342.20,60.03,1410966004,"040051121000195","019011112586793",25.35,17,0.185,320.28,441.58,22.0,25.3,0.154,79584.900000001,79589.300000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966018,160928.00
09/17/2014 11:00,2,0.969,ACTIVE,215.09,341.75,59.990,1410966004,"274151322000083","019011112586793",29.16,20.00,0,331.23,356.78,28.6,25.7,0.194,261343.9,261343.9,24988,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966019,160929.00
09/17/2014 11:00,2,1.033,ACTIVE,215.54,343.85,60.017,1410966004,"274151322000076","019011112586793",29.62,20.30,0,334.24,357.68,31.0,28.0,0.199,273427.2,273427.2,24984,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966020,160930.00
09/17/2014 11:00,2,0.662,ACTIVE,215.09,406.67,60.012,1410966004,"274151322000094","019011112586793",38.01,22.00,0,334.24,448.75,25.6,22.8,0.172,196373.9,196373.9,25470,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966021,160931.00
09/17/2014 11:00,2,1.000,ACTIVE,214.87,344.45,60.022,1410966004,"274151322000052","019011112586793",28.84,20.30,0,333.03,356.78,29.2,26.3,0.194,262586.5,262586.5,24929,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966022,160932.00
09/17/2014 11:00,2,0.986,ACTIVE,215.32,343.25,60.017,1410966004,"274151322000085","019011112586793",28.80,19.50,0,334.24,356.48,28.8,25.9,0.186,261748.0,261748.0,24892,0,0,0,L,1151911521,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966023,160933.00
09/17/2014 11:00,2,0.967,ACTIVE,215.32,342.65,60.017,1410966004,"274151322000087","019011112586793",28.59,23.00,0,331.23,356.48,28.0,25.1,0.181,248808.0,248808.0,24907,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966024,160934.00
09/17/2014 11:00,2,0.955,ACTIVE,214.64,343.85,60.012,1410966004,"274151322000088","019011112586793",28.65,19.80,0,330.33,356.48,27.7,24.8,0.177,254263.3,254263.3,24903,0,0,0,L,1151911521,1,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966025,160935.00
09/17/2014 11:00,2,1.014,ACTIVE,214.87,342.05,60.028,1410966004,"274151322000095","019011112586793",29.64,19.80,0,333.63,357.08,30.5,27.5,0.199,271012.7,271012.7,24979,0,0,0,L,1151911521,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966026,160936.00
09/17/2014 11:00,2,0.680,ACTIVE,215.77,412.38,60.012,1410966004,"274151322000068","019011112586793",38.53,23.50,0,333.93,442.14,26.3,23.5,0.164,194626.1,194626.1,25526,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966027,160937.00
09/17/2014 11:00,2,0.979,ACTIVE,214.87,341.45,60.017,1410966004,"274151322000054","019011112586793",28.90,20.30,0,330.33,356.48,28.7,25.8,0.190,259252.8,259252.8,25042,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966028,160938.00
09/17/2014 11:15,1,0.982,ACTIVE,213.3,323.40,60.00,1410966905,"040051121000097","019011112586793",26.71,18,0.160,313.98,438.35,26.1,31.9,0.269,80597.3,80602.5,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966907,160939.00
09/17/2014 11:15,1,1.049,ACTIVE,213.5,357.00,60.03,1410966905,"040051121000095","019011112586793",23.32,17,0.171,311.88,438.51,24.3,28.5,0.073,71956.699999988,71961.199999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966909,160940.00
09/17/2014 11:15,1,0.645,ACTIVE,213.4,387.32,60.03,1410966905,"033051125000132","019011112586793",35.27,17,0.142,316.89,441.58,22.6,14.1,0.095,70460.5,70464.9,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966910,160941.00
09/17/2014 11:15,1,0.627,ACTIVE,213.5,397.31,60.03,1410966905,"033051125000135","019011112586793",35.29,18,0.139,316.35,442.62,22.0,12.2,0.015,67947.699999964,67952.199999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966911,160942.00
09/17/2014 11:15,1,1.002,ACTIVE,213.6,350.82,60.03,1410966905,"040051121000116","019011112586793",26.49,17,0.220,310.85,440.19,26.4,29.1,0.143,79358.200000047,79363.300000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966913,160943.00
09/17/2014 11:15,1,1.001,ACTIVE,214.0,331.60,60.00,1410966905,"040051121000068","019011112586793",23.48,17,0.193,317.41,440.66,23.3,19.0,0.233,73008.6,73013.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966914,160944.00
09/17/2014 11:15,1,0.731,ACTIVE,212.9,366.23,60.00,1410966905,"033051125000118","019011112586793",39.64,17,0.238,317.59,443.98,28.8,23.5,0.149,90502.100000024,90508.199999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966915,160945.00
09/17/2014 11:15,1,0.737,ACTIVE,213.3,437.08,60.00,1410966905,"033051125000150","019011112586793",39.94,17,0.180,317.83,443.55,29.3,14.7,0.055,89567,89573.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966917,160946.00
09/17/2014 11:15,1,0.956,ACTIVE,213.7,381.31,60.03,1410966905,"040051121000185","019011112586793",25.60,18,0.139,314.70,441.10,24.3,16.3,0.113,81530.600000036,81535.399999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966918,160947.00
09/17/2014 11:15,1,0.942,ACTIVE,213.8,383.86,60.00,1410966905,"040051121000195","019011112586793",25.63,17,0.142,320.54,441.74,24.0,23.0,0.041,79589.300000001,79594.100000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966919,160948.00
09/17/2014 11:15,2,1.041,ACTIVE,214.64,344.76,60.001,1410966905,"274151322000083","019011112586793",29.18,20.70,0,334.24,355.28,30.8,27.8,0.217,261350.6,261350.6,24989,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966920,160949.00
09/17/2014 11:15,2,1.113,ACTIVE,215.32,343.55,60.006,1410966905,"274151322000076","019011112586793",29.54,21.00,0,335.14,356.78,33.3,30.2,0.217,273434.4,273434.4,24985,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966921,160950.00
09/17/2014 11:15,2,0.711,ACTIVE,214.87,418.39,60.017,1410966905,"274151322000094","019011112586793",38.94,22.80,0,332.73,440.34,27.8,24.9,0.186,196379.8,196379.8,25471,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966922,160951.00
09/17/2014 11:15,2,1.053,ACTIVE,214.41,343.55,59.975,1410966905,"274151322000052","019011112586793",29.40,21.00,0,333.63,355.58,31.4,28.4,0.208,262593.2,262593.2,24930,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966923,160952.00
09/17/2014 11:15,2,1.051,ACTIVE,214.64,347.16,60.017,1410966905,"274151322000085","019011112586793",29.10,19.80,0,335.14,355.28,30.9,27.9,0.203,261754.7,261754.7,24893,0,0,0,L,1151911521,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966924,160953.00
09/17/2014 11:15,2,1.049,ACTIVE,214.64,346.86,60.001,1410966905,"274151322000087","019011112586793",28.33,23.80,0,334.24,355.28,30.1,27.1,0.199,248814.4,248814.4,24908,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966925,160954.00
09/17/2014 11:15,2,1.025,ACTIVE,214.19,341.75,60.006,1410966905,"274151322000088","019011112586793",28.73,20.30,0,333.93,354.97,29.9,26.9,0.186,254269.7,254269.7,24904,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966926,160955.00
09/17/2014 11:15,2,1.107,ACTIVE,214.41,343.25,60.012,1410966905,"274151322000095","019011112586793",29.18,20.30,0,334.24,355.58,32.7,29.6,0.208,271019.7,271019.7,24980,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966927,160956.00
09/17/2014 11:15,2,0.707,ACTIVE,215.54,422.30,60.012,1410966905,"274151322000068","019011112586793",39.38,23.80,0,333.33,440.94,28.4,25.5,0.177,194632.1,194632.1,25527,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966928,160957.00
09/17/2014 11:15,2,1.039,ACTIVE,214.64,347.76,60.006,1410966905,"274151322000054","019011112586793",29.28,21.00,0,333.93,355.28,30.8,27.8,0.194,259259.5,259259.5,25043,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410966929,160958.00
09/17/2014 11:30,1,0.810,ACTIVE,213.2,402.87,60.03,1410967804,"040051121000097","019011112586793",26.03,18,0.158,313.81,441.43,20.9,15.0,0.012,80602.5,80607.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967807,160959.00
09/17/2014 11:30,1,0.872,ACTIVE,212.7,357.51,60.03,1410967804,"040051121000095","019011112586793",22.95,18,0.139,311.04,438.59,19.9,14.3,0.052,71961.199999988,71965.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967808,160960.00
09/17/2014 11:30,1,0.525,ACTIVE,213.7,378.13,60.03,1410967804,"033051125000132","019011112586793",34.86,18,0.150,316.49,441.66,18.2,13.6,0.024,70464.9,70469.3,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967809,160961.00
09/17/2014 11:30,1,0.509,ACTIVE,212.8,415.70,60.03,1410967804,"033051125000135","019011112586793",34.80,18,0.138,314.60,442.52,17.6,14.8,0.003,67952.199999964,67956.599999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967811,160962.00
09/17/2014 11:30,1,0.815,ACTIVE,213.1,349.53,60.03,1410967804,"040051121000116","019011112586793",26.28,17,0.170,310.51,440.51,21.3,23.1,0.123,79363.300000011,79368.200000047,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967812,160963.00
09/17/2014 11:30,1,0.814,ACTIVE,213.3,378.18,60.03,1410967804,"040051121000068","019011112586793",23.13,18,0.143,316.03,440.72,18.7,21.6,0.182,73013.1,73017.4,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967813,160964.00
