ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 11:30,1,0.593,ACTIVE,213.0,377.15,60.03,1410967804,"033051125000118","019011112586793",39.21,17,0.150,318.60,441.48,23.1,20.4,0.046,90508.199999988,90514.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967814,160965.00
09/17/2014 11:30,1,0.601,ACTIVE,213.1,360.61,60.03,1410967804,"033051125000150","019011112586793",39.40,18,0.198,316.18,442.44,23.5,30.0,0.094,89573.1,89578.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967816,160966.00
09/17/2014 11:30,1,0.775,ACTIVE,213.3,396.57,60.03,1410967804,"040051121000185","019011112586793",25.03,18,0.142,315.10,441.33,19.3,12.6,0.009,81535.399999988,81540.000000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967817,160967.00
09/17/2014 11:30,1,0.755,ACTIVE,212.9,349.65,60.03,1410967804,"040051121000195","019011112586793",25.10,18,0.160,318.32,441.65,18.8,14.8,0.113,79594.100000001,79598.800000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967818,160968.00
09/17/2014 11:30,2,0.863,ACTIVE,213.96,342.35,60.012,1410967804,"274151322000083","019011112586793",28.71,21.30,0,333.93,354.97,25.1,22.3,0.172,261357.0,261357.0,24990,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967819,160969.00
09/17/2014 11:30,2,0.896,ACTIVE,214.87,340.85,60.012,1410967804,"274151322000076","019011112586793",29.76,21.50,0,334.24,355.88,27.0,24.2,0.177,273441.4,273441.4,24986,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967820,160970.00
09/17/2014 11:30,2,0.572,ACTIVE,214.41,410.58,60.012,1410967804,"274151322000094","019011112586793",38.53,23.30,0,332.43,438.83,22.3,19.6,0.146,196385.6,196385.6,25472,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967821,160971.00
09/17/2014 11:30,2,0.883,ACTIVE,214.19,340.85,60.006,1410967804,"274151322000052","019011112586793",28.63,21.30,0,333.33,355.28,25.6,22.8,0.164,262599.8,262599.8,24931,0,0,0,L,1151911521,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967822,160972.00
09/17/2014 11:30,2,0.846,ACTIVE,214.19,341.75,60.012,1410967804,"274151322000085","019011112586793",29.26,20.70,0,334.54,354.67,25.1,22.3,0.159,261761.2,261761.2,24894,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967823,160973.00
09/17/2014 11:30,2,0.861,ACTIVE,214.64,340.85,60.012,1410967804,"274151322000087","019011112586793",28.05,24.80,0,333.93,354.97,24.5,21.7,0.164,248820.7,248820.7,24909,0,0,0,L,1151911521,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967824,160974.00
09/17/2014 11:30,2,0.838,ACTIVE,214.19,341.45,60.012,1410967804,"274151322000088","019011112586793",28.25,21.00,0,333.63,354.67,24.0,21.3,0.159,254275.9,254275.9,24905,0,0,0,L,1151911521,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967825,160975.00
09/17/2014 11:30,2,0.900,ACTIVE,214.19,341.45,60.012,1410967804,"274151322000095","019011112586793",29.16,21.00,0,333.63,355.28,26.6,23.7,0.172,271026.6,271026.6,24981,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967826,160976.00
09/17/2014 11:30,2,0.588,ACTIVE,214.87,412.08,60.012,1410967804,"274151322000068","019011112586793",38.82,24.30,0,332.73,439.13,23.2,20.5,0.146,194638.0,194638.0,25528,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967827,160977.00
09/17/2014 11:30,2,0.863,ACTIVE,214.19,340.85,60.012,1410967804,"274151322000054","019011112586793",28.61,21.50,0,333.33,354.97,25.0,22.2,0.168,259266.0,259266.0,25044,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410967828,160978.00
09/17/2014 11:45,1,0.602,ACTIVE,212.9,394.58,60.00,1410968704,"040051121000097","019011112586793",26.59,17,0.148,312.31,441.93,15.9,11.4,0.004,80607.5,80610.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968706,160979.00
09/17/2014 11:45,1,0.679,ACTIVE,212.9,381.34,60.03,1410968704,"040051121000095","019011112586793",23.10,16,0.000,311.84,437.80,15.6,7.0,0.190,71965.5,71967.600000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968707,160980.00
09/17/2014 11:45,1,0.404,ACTIVE,213.4,398.71,60.03,1410968704,"033051125000132","019011112586793",34.86,17,0.160,315.81,441.08,14.0,12.2,0.002,70469.3,70471.5,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968708,160981.00
09/17/2014 11:45,1,0.394,ACTIVE,213.0,334.63,60.00,1410968704,"033051125000135","019011112586793",34.49,17,0.151,315.64,441.61,13.5,7.1,0.173,67956.599999964,67958.699999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968710,160982.00
09/17/2014 11:45,1,0.639,ACTIVE,212.8,395.36,60.03,1410968704,"040051121000116","019011112586793",26.18,15,0.147,311.80,440.31,16.6,15.2,0.003,79368.200000047,79370.800000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968711,160983.00
09/17/2014 11:45,1,0.643,ACTIVE,213.4,367.47,60.03,1410968704,"040051121000068","019011112586793",22.94,16,0.134,317.24,439.93,14.6,11.0,0.018,73017.4,73019.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968712,160984.00
09/17/2014 11:45,1,0.458,ACTIVE,212.6,394.06,60.00,1410968704,"033051125000118","019011112586793",39.56,16,0.150,316.31,442.17,18.0,15.2,0.011,90514.100000024,90517.199999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968714,160985.00
09/17/2014 11:45,1,0.470,ACTIVE,213.0,380.01,60.00,1410968704,"033051125000150","019011112586793",39.96,16,0.155,314.87,442.08,18.7,15.3,0.023,89578.9,89582,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968715,160986.00
09/17/2014 11:45,1,0.623,ACTIVE,213.2,389.79,60.03,1410968704,"040051121000185","019011112586793",24.48,16,0.144,316.51,440.30,15.1,11.6,0.004,81540.000000012,81542.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968716,160987.00
09/17/2014 11:45,1,0.593,ACTIVE,212.5,338.14,60.00,1410968704,"040051121000195","019011112586793",25.05,17,0.130,317.96,441.58,14.8,6.6,0.141,79598.800000001,79601.100000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968718,160988.00
09/17/2014 11:45,2,0.652,ACTIVE,214.19,337.54,60.022,1410968704,"274151322000083","019011112586793",28.71,20.30,0,332.73,350.77,19.0,16.4,0.115,261360.6,261360.6,24991,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968719,160989.00
09/17/2014 11:45,2,0.691,ACTIVE,214.64,339.04,60.006,1410968704,"274151322000076","019011112586793",29.22,20.30,0,330.63,351.67,20.5,17.8,0.137,273445.3,273445.3,24987,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968720,160990.00
09/17/2014 11:45,2,0.406,ACTIVE,214.19,424.11,60.022,1410968704,"274151322000094","019011112586793",40.16,22.30,0,333.63,434.93,16.6,14.1,0.097,196388.7,196388.7,25473,0,0,0,L,1151911521,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968721,160991.00
09/17/2014 11:45,2,0.666,ACTIVE,213.74,338.74,60.006,1410968704,"274151322000052","019011112586793",29.06,20.30,0,329.43,350.77,19.6,17.0,0.110,262603.6,262603.6,24932,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968722,160992.00
09/17/2014 11:45,2,0.648,ACTIVE,213.96,338.44,60.001,1410968704,"274151322000085","019011112586793",28.90,19.80,0,330.03,350.47,19.0,16.4,0.115,261764.8,261764.8,24895,0,0,0,L,1151911521,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968722,160993.00
09/17/2014 11:45,2,0.662,ACTIVE,213.96,338.74,60.001,1410968704,"274151322000087","019011112586793",27.69,24.80,0,332.73,350.47,18.6,16.0,0.110,248824.2,248824.2,24910,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968724,160994.00
09/17/2014 11:45,2,0.623,ACTIVE,213.51,339.34,60.022,1410968704,"274151322000088","019011112586793",28.67,20.00,0,332.13,349.86,18.1,15.5,0.106,254279.3,254279.3,24906,0,0,0,L,1151911521,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968725,160995.00
09/17/2014 11:45,2,0.678,ACTIVE,213.74,340.25,60.001,1410968704,"274151322000095","019011112586793",29.12,20.00,0,329.73,351.07,20.0,17.4,0.124,271030.4,271030.4,24982,0,0,0,L,1151911521,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968726,160996.00
09/17/2014 11:45,2,0.447,ACTIVE,214.87,413.89,60.001,1410968704,"274151322000068","019011112586793",38.90,23.30,0,334.84,432.52,17.6,15.1,0.102,194641.3,194641.3,25529,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968727,160997.00
09/17/2014 11:45,2,0.635,ACTIVE,213.74,339.65,60.006,1410968704,"274151322000054","019011112586793",29.32,20.70,0,331.53,350.17,18.9,16.3,0.115,259269.5,259269.5,25045,0,0,0,L,1151911521,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410968728,160998.00
09/17/2014 12:00,1,1.116,ACTIVE,214.7,363.07,60.03,1410969604,"040051121000097","019011112586793",26.83,15,0.265,315.21,442.85,29.8,34.5,0.169,80610.1,80615.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969606,160999.00
09/17/2014 12:00,1,1.156,ACTIVE,214.1,353.09,60.03,1410969604,"040051121000095","019011112586793",23.95,15,0.202,311.11,439.95,27.5,21.3,0.136,71967.600000024,71972.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969608,161000.00
09/17/2014 12:00,1,0.733,ACTIVE,215.0,413.39,60.03,1410969604,"033051125000132","019011112586793",35.59,15,0.191,316.58,443.39,25.9,23.4,0.019,70471.5,70476.2,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969609,161001.00
09/17/2014 12:00,1,0.715,ACTIVE,214.6,347.98,60.03,1410969604,"033051125000135","019011112586793",35.91,16,0.216,314.61,443.45,25.5,21.9,0.175,67958.699999964,67963.499999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969610,161002.00
09/17/2014 12:00,1,1.133,ACTIVE,214.5,390.43,60.03,1410969604,"040051121000116","019011112586793",26.98,14,0.256,312.86,442.29,30.4,34.7,0.072,79370.800000011,79376.100000023,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969611,161003.00
09/17/2014 12:00,1,1.113,ACTIVE,214.3,331.02,60.03,1410969604,"040051121000068","019011112586793",24.56,15,0.169,314.90,442.08,27.2,24.0,0.292,73019.6,73024.2,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969613,161004.00
09/17/2014 12:00,1,0.837,ACTIVE,214.1,356.25,60.00,1410969604,"033051125000118","019011112586793",40.29,15,0.214,315.26,444.21,33.5,34.7,0.162,90517.199999988,90523.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969614,161005.00
09/17/2014 12:00,1,0.852,ACTIVE,214.2,323.14,60.03,1410969604,"033051125000150","019011112586793",40.51,15,0.200,316.15,443.81,34.3,26.8,0.263,89582,89588.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969615,161006.00
09/17/2014 12:00,1,1.121,ACTIVE,214.6,421.83,60.03,1410969604,"040051121000185","019011112586793",25.89,15,0.174,316.52,442.87,28.8,16.1,0.020,81542.2,81547.100000036,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969617,161007.00
09/17/2014 12:00,1,1.108,ACTIVE,214.9,404.91,60.00,1410969604,"040051121000195","019011112586793",26.00,15,0.244,317.84,443.25,28.6,27.1,0.044,79601.100000001,79606.200000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969618,161008.00
09/17/2014 12:00,2,1.168,ACTIVE,215.32,343.55,60.006,1410969604,"274151322000083","019011112586793",29.56,19.30,0,330.63,360.69,35.0,31.9,0.239,261367.5,261367.5,24992,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969619,161009.00
09/17/2014 12:00,2,1.236,ACTIVE,215.77,348.96,60.012,1410969604,"274151322000076","019011112586793",30.14,19.30,0,331.83,361.89,37.7,34.5,0.247,273452.8,273452.8,24988,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969620,161010.00
09/17/2014 12:00,2,0.791,ACTIVE,215.54,414.49,60.006,1410969604,"274151322000094","019011112586793",38.90,21.30,0,333.93,450.26,31.2,28.2,0.217,196394.7,196394.7,25474,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969621,161011.00
09/17/2014 12:00,2,1.191,ACTIVE,214.87,342.95,59.985,1410969604,"274151322000052","019011112586793",29.60,19.30,0,330.93,360.69,35.8,32.6,0.225,262610.6,262610.6,24933,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969622,161012.00
09/17/2014 12:00,2,1.172,ACTIVE,215.32,344.15,60.006,1410969604,"274151322000085","019011112586793",29.58,19.00,0,330.33,360.38,35.1,32.0,0.225,261771.7,261771.7,24896,0,0,0,L,1151911521,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969623,161013.00
09/17/2014 12:00,2,1.164,ACTIVE,215.54,343.85,60.017,1410969604,"274151322000087","019011112586793",29.02,25.00,0,330.93,360.08,34.2,31.1,0.212,248830.9,248830.9,24911,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969624,161014.00
09/17/2014 12:00,2,1.141,ACTIVE,214.41,342.65,59.975,1410969604,"274151322000088","019011112586793",29.40,19.00,0,330.93,359.78,33.9,30.8,0.212,254285.9,254285.9,24907,0,0,0,L,1151911521,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969625,161015.00
09/17/2014 12:00,2,1.207,ACTIVE,215.32,345.06,60.006,1410969604,"274151322000095","019011112586793",30.32,19.30,0,333.63,361.59,37.1,33.9,0.239,271037.7,271037.7,24983,0,0,0,L,1151911521,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969626,161016.00
09/17/2014 12:00,2,0.775,ACTIVE,215.77,431.02,60.006,1410969604,"274151322000068","019011112586793",40.61,22.30,0,334.54,457.77,31.8,28.8,0.199,194647.6,194647.6,25530,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969627,161017.00
09/17/2014 12:00,2,1.164,ACTIVE,214.87,344.15,59.990,1410969604,"274151322000054","019011112586793",29.74,19.50,0,330.33,360.69,35.1,31.9,0.234,259276.4,259276.4,25046,0,0,0,L,1151911521,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410969628,161018.00
09/17/2014 12:15,1,0.685,ACTIVE,214.6,379.05,60.00,1410970504,"040051121000097","019011112586793",26.86,14,0.138,315.69,442.83,18.3,14.2,0.020,80615.4,80619,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970506,161019.00
09/17/2014 12:15,1,0.750,ACTIVE,213.6,380.58,60.00,1410970504,"040051121000095","019011112586793",23.37,13,0.105,311.61,440.05,17.4,3.9,0.189,71972.300000012,71975.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970507,161020.00
09/17/2014 12:15,1,0.447,ACTIVE,214.2,409.69,60.00,1410970504,"033051125000132","019011112586793",35.56,14,0.149,316.76,443.32,15.8,15.5,0.002,70476.2,70479.3,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970509,161021.00
09/17/2014 12:15,1,0.431,ACTIVE,214.1,392.37,60.03,1410970504,"033051125000135","019011112586793",35.66,14,0.153,316.33,444.66,15.3,11.8,0.005,67963.499999964,67966.599999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970510,161022.00
09/17/2014 12:15,1,0.709,ACTIVE,214.1,384.97,60.00,1410970504,"040051121000116","019011112586793",26.17,13,0.132,313.79,442.23,18.4,10.7,0.011,79376.100000023,79379.600000023,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970511,161023.00
09/17/2014 12:15,1,0.694,ACTIVE,213.7,353.97,60.00,1410970504,"040051121000068","019011112586793",23.59,13,0.153,316.62,442.28,16.3,12.7,0.066,73024.2,73027.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970512,161024.00
09/17/2014 12:15,1,0.500,ACTIVE,214.0,403.31,60.03,1410970504,"033051125000118","019011112586793",39.89,14,0.162,315.53,443.78,19.8,12.5,0.110,90523.5,90527.800000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970514,161025.00
09/17/2014 12:15,1,0.513,ACTIVE,214.1,347.48,60.00,1410970504,"033051125000150","019011112586793",40.09,14,0.174,316.76,443.10,20.4,24.1,0.255,89588.4,89592.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970515,161026.00
09/17/2014 12:15,1,0.662,ACTIVE,213.9,425.35,60.00,1410970504,"040051121000185","019011112586793",25.19,13,0.153,317.23,442.98,16.6,16.0,0.000,81547.100000036,81550.300000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970516,161027.00
09/17/2014 12:15,1,0.645,ACTIVE,214.0,374.68,60.00,1410970504,"040051121000195","019011112586793",24.99,14,0.149,319.19,443.23,16.0,12.1,0.025,79606.200000001,79609.500000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970518,161028.00
09/17/2014 12:15,2,0.732,ACTIVE,214.64,340.55,59.996,1410970504,"274151322000083","019011112586793",29.38,17.80,0,333.33,367.30,21.8,19.1,0.146,261372.3,261372.3,24993,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970518,161029.00
09/17/2014 12:15,2,0.773,ACTIVE,215.09,341.75,59.996,1410970504,"274151322000076","019011112586793",29.78,17.80,0,332.73,369.40,23.3,20.6,0.150,273457.9,273457.9,24989,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970520,161030.00
09/17/2014 12:15,2,0.482,ACTIVE,214.87,421.40,59.985,1410970504,"274151322000094","019011112586793",39.90,19.80,0,336.34,449.05,19.4,16.8,0.119,196398.9,196398.9,25475,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970521,161031.00
09/17/2014 12:15,2,0.756,ACTIVE,214.41,340.25,59.980,1410970504,"274151322000052","019011112586793",29.46,17.80,0,330.33,367.30,22.5,19.8,0.137,262615.6,262615.6,24934,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970522,161032.00
09/17/2014 12:15,2,0.732,ACTIVE,215.09,341.75,59.996,1410970504,"274151322000085","019011112586793",29.52,17.80,0,332.13,368.20,21.9,19.2,0.133,261776.5,261776.5,24897,0,0,0,L,1151911521,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970522,161033.00
09/17/2014 12:15,2,0.730,ACTIVE,214.64,343.55,59.990,1410970504,"274151322000087","019011112586793",28.92,24.50,0,332.73,367.00,21.4,18.7,0.137,248835.6,248835.6,24912,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970523,161034.00
09/17/2014 12:15,2,0.707,ACTIVE,214.19,341.15,60.001,1410970504,"274151322000088","019011112586793",29.12,17.50,0,332.43,367.00,20.8,18.2,0.128,254290.5,254290.5,24908,0,0,0,L,1151911521,1,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970524,161035.00
09/17/2014 12:15,2,0.740,ACTIVE,214.64,340.25,60.001,1410970504,"274151322000095","019011112586793",30.26,17.80,0,331.53,369.10,22.6,19.9,0.141,271042.8,271042.8,24984,0,0,0,L,1151911521,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970525,161036.00
09/17/2014 12:15,2,0.508,ACTIVE,215.54,415.69,59.996,1410970504,"274151322000068","019011112586793",39.32,20.70,0,337.24,449.65,20.2,17.6,0.115,194651.9,194651.9,25531,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970526,161037.00
09/17/2014 12:15,2,0.730,ACTIVE,214.64,339.34,59.996,1410970504,"274151322000054","019011112586793",29.52,18.00,0,331.53,367.60,21.8,19.1,0.133,259281.2,259281.2,25047,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410970527,161038.00
09/17/2014 12:30,1,0.891,ACTIVE,213.9,384.56,60.03,1410971404,"040051121000097","019011112586793",27.26,13,0.161,315.24,441.19,24.1,27.1,0.034,80619,80623.4,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971406,161039.00
09/17/2014 12:30,1,0.948,ACTIVE,213.5,336.49,60.03,1410971404,"040051121000095","019011112586793",23.86,13,0.182,312.36,438.51,22.5,25.8,0.213,71975.400000036,71979.100000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971408,161040.00
09/17/2014 12:30,1,0.582,ACTIVE,214.4,424.44,60.00,1410971404,"033051125000132","019011112586793",36.10,13,0.169,317.58,441.83,20.9,15.7,0.005,70479.3,70483.2,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971409,161041.00
09/17/2014 12:30,1,0.562,ACTIVE,213.8,368.67,60.03,1410971404,"033051125000135","019011112586793",36.31,13,0.171,315.74,442.50,20.3,20.3,0.064,67966.599999964,67970.499999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971410,161042.00
09/17/2014 12:30,1,0.910,ACTIVE,213.5,352.12,60.03,1410971404,"040051121000116","019011112586793",26.90,12,0.186,313.09,439.28,24.3,19.1,0.107,79379.600000023,79382.600000023,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971411,161043.00
09/17/2014 12:30,1,0.910,ACTIVE,214.2,390.19,60.00,1410971404,"040051121000068","019011112586793",23.93,13,0.169,315.94,440.75,21.6,14.2,0.214,73027.3,73031.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971413,161044.00
09/17/2014 12:30,1,0.664,ACTIVE,213.3,333.25,60.03,1410971404,"033051125000118","019011112586793",39.95,13,0.229,316.37,444.07,26.4,21.6,0.296,90527.800000012,90533,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971414,161045.00
09/17/2014 12:30,1,0.673,ACTIVE,213.8,387.32,60.03,1410971404,"033051125000150","019011112586793",40.62,13,0.199,317.21,443.55,27.2,17.1,0.205,89592.6,89597.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971415,161046.00
09/17/2014 12:30,1,0.880,ACTIVE,214.0,387.61,60.03,1410971404,"040051121000185","019011112586793",25.75,13,0.167,315.89,441.02,22.5,17.8,0.036,81550.300000024,81554.500000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971417,161047.00
09/17/2014 12:30,1,0.851,ACTIVE,214.0,380.99,60.03,1410971404,"040051121000195","019011112586793",26.07,13,0.136,319.70,441.63,22.0,11.0,0.102,79609.500000001,79613.500000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971418,161048.00
09/17/2014 12:30,2,0.953,ACTIVE,214.64,344.45,60.017,1410971404,"274151322000083","019011112586793",29.64,17.00,0,333.03,356.78,28.6,25.7,0.194,261378.0,261378.0,24994,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971419,161049.00
09/17/2014 12:30,2,1.002,ACTIVE,215.32,348.96,60.012,1410971404,"274151322000076","019011112586793",30.36,16.70,0,333.33,357.98,30.9,27.9,0.208,273464.3,273464.3,24990,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971420,161050.00
09/17/2014 12:30,2,0.627,ACTIVE,214.87,424.41,60.001,1410971404,"274151322000094","019011112586793",40.00,18.70,0,333.63,445.45,25.4,22.5,0.164,196404.1,196404.1,25476,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971421,161051.00
09/17/2014 12:30,2,0.973,ACTIVE,214.64,346.86,60.038,1410971404,"274151322000052","019011112586793",29.72,16.70,0,331.53,356.48,29.3,26.4,0.190,262621.5,262621.5,24935,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971422,161052.00
09/17/2014 12:30,2,0.963,ACTIVE,214.64,348.06,60.017,1410971404,"274151322000085","019011112586793",29.42,16.70,0,332.73,356.78,28.7,25.8,0.177,261782.3,261782.3,24898,0,0,0,L,1151911521,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971423,161053.00
09/17/2014 12:30,2,0.939,ACTIVE,214.87,344.76,60.006,1410971404,"274151322000087","019011112586793",29.42,24.30,0,333.33,356.78,28.0,25.1,0.177,248841.3,248841.3,24913,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971424,161054.00
09/17/2014 12:30,2,0.930,ACTIVE,214.41,346.86,60.017,1410971404,"274151322000088","019011112586793",29.28,16.30,0,332.43,356.18,27.6,24.7,0.181,254296.1,254296.1,24909,0,0,0,L,1151911521,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971425,161055.00
09/17/2014 12:30,2,0.996,ACTIVE,214.41,348.66,60.012,1410971404,"274151322000095","019011112586793",30.02,17.00,0,332.43,357.08,30.3,27.3,0.199,271048.9,271048.9,24985,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971426,161056.00
09/17/2014 12:30,2,0.646,ACTIVE,215.54,423.20,60.012,1410971404,"274151322000068","019011112586793",39.96,19.30,0,333.33,446.65,26.0,23.2,0.159,194657.2,194657.2,25532,0,0,0,L,1151911521,1,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971428,161057.00
09/17/2014 12:30,2,0.947,ACTIVE,214.64,343.85,60.006,1410971404,"274151322000054","019011112586793",29.86,17.00,0,332.13,356.78,28.6,25.7,0.190,259287.0,259287.0,25048,0,0,0,L,1151911521,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410971429,161058.00
09/17/2014 12:45,1,0.698,ACTIVE,213.9,323.50,60.03,1410972304,"040051121000097","019011112586793",26.74,12,0.162,316.63,441.06,18.5,19.1,0.253,80623.4,80627.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972307,161059.00
09/17/2014 12:45,1,0.751,ACTIVE,213.4,428.40,60.07,1410972304,"040051121000095","019011112586793",23.73,12,0.084,312.18,438.50,17.7,14.9,0.006,71979.100000024,71982.300000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972308,161060.00
09/17/2014 12:45,1,0.455,ACTIVE,214.1,371.79,60.07,1410972304,"033051125000132","019011112586793",35.60,13,0.157,318.47,441.65,16.1,15.2,0.030,70483.2,70486.4,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972309,161061.00
09/17/2014 12:45,1,0.438,ACTIVE,213.5,385.87,60.03,1410972304,"033051125000135","019011112586793",35.75,13,0.157,315.47,442.41,15.5,13.1,0.011,67970.499999964,67973.499999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972310,161062.00
09/17/2014 12:45,1,0.724,ACTIVE,213.6,354.29,60.07,1410972304,"040051121000116","019011112586793",26.18,11,0.167,313.39,440.03,18.8,21.5,0.210,79382.600000023,79386.300000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972312,161063.00
09/17/2014 12:45,1,0.709,ACTIVE,213.9,399.80,60.07,1410972304,"040051121000068","019011112586793",23.73,12,0.146,316.51,440.47,16.7,16.0,0.004,73031.3,73034.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972313,161064.00
09/17/2014 12:45,1,0.510,ACTIVE,214.1,377.18,60.03,1410972304,"033051125000118","019011112586793",40.01,13,0.170,316.00,442.89,20.3,14.9,0.056,90533,90537.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972314,161065.00
09/17/2014 12:45,1,0.528,ACTIVE,214.1,342.49,60.03,1410972304,"033051125000150","019011112586793",40.11,12,0.165,316.17,441.81,21.1,17.2,0.211,89597.9,89602.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972316,161066.00
09/17/2014 12:45,1,0.677,ACTIVE,213.8,405.23,60.03,1410972304,"040051121000185","019011112586793",25.53,12,0.152,315.35,440.92,17.2,12.8,0.004,81554.500000012,81557.800000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972317,161067.00
09/17/2014 12:45,1,0.661,ACTIVE,213.5,408.08,60.07,1410972304,"040051121000195","019011112586793",25.41,13,0.154,318.34,441.60,16.7,13.5,0.004,79613.500000001,79616.900000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972318,161068.00
09/17/2014 12:45,2,0.740,ACTIVE,213.74,344.76,60.038,1410972304,"274151322000083","019011112586793",29.40,16.00,0,331.83,354.67,22.1,19.4,0.146,261383.0,261383.0,24995,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972319,161069.00
09/17/2014 12:45,2,0.791,ACTIVE,214.64,345.36,60.043,1410972304,"274151322000076","019011112586793",29.74,15.80,0,332.13,356.18,23.8,21.1,0.159,273469.7,273469.7,24991,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972320,161070.00
09/17/2014 12:45,2,0.496,ACTIVE,213.74,418.70,60.033,1410972304,"274151322000094","019011112586793",39.16,17.80,0,336.64,446.35,19.7,17.1,0.124,196408.5,196408.5,25477,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972321,161071.00
09/17/2014 12:45,2,0.760,ACTIVE,213.51,343.85,60.038,1410972304,"274151322000052","019011112586793",29.56,15.80,0,331.23,355.28,22.8,20.1,0.146,262626.7,262626.7,24936,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972322,161072.00
09/17/2014 12:45,2,0.754,ACTIVE,214.19,342.95,60.043,1410972304,"274151322000085","019011112586793",28.96,16.00,0,331.83,354.67,22.1,19.4,0.141,261787.3,261787.3,24899,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972323,161073.00
09/17/2014 12:45,2,0.742,ACTIVE,213.74,344.15,60.022,1410972304,"274151322000087","019011112586793",28.78,23.80,0,332.13,354.97,21.6,19.0,0.133,248846.2,248846.2,24914,0,0,0,L,1151911521,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972324,161074.00
09/17/2014 12:45,2,0.717,ACTIVE,213.29,342.95,60.033,1410972304,"274151322000088","019011112586793",29.06,15.80,0,331.53,354.37,21.1,18.4,0.133,254300.8,254300.8,24910,0,0,0,L,1151911521,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972325,161075.00
09/17/2014 12:45,2,0.773,ACTIVE,213.74,343.85,60.038,1410972304,"274151322000095","019011112586793",29.78,16.00,0,331.83,354.97,23.4,20.6,0.150,271054.2,271054.2,24986,0,0,0,L,1151911521,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972326,161076.00
09/17/2014 12:45,2,0.514,ACTIVE,214.41,417.19,60.038,1410972304,"274151322000068","019011112586793",39.22,18.30,0,337.54,444.85,20.5,17.8,0.119,194661.8,194661.8,25533,0,0,0,L,1151911521,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972327,161077.00
09/17/2014 12:45,2,0.746,ACTIVE,213.51,345.06,60.038,1410972304,"274151322000054","019011112586793",29.22,16.30,0,332.13,355.28,22.1,19.4,0.141,259292.0,259292.0,25049,0,0,0,L,1151911521,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410972328,161078.00
09/17/2014 13:00,1,0.620,ACTIVE,213.8,386.80,60.00,1410973204,"040051121000097","019011112586793",26.96,12,0.159,313.67,440.59,16.6,16.2,0.011,80627.2,80630.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973207,161079.00
09/17/2014 13:00,1,0.698,ACTIVE,213.1,321.58,60.00,1410973204,"040051121000095","019011112586793",23.11,11,0.150,311.15,437.44,16.0,16.0,0.276,71982.300000012,71984.900000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973208,161080.00
09/17/2014 13:00,1,0.409,ACTIVE,213.4,363.27,60.03,1410973204,"033051125000132","019011112586793",35.53,12,0.142,317.42,440.99,14.4,11.1,0.028,70486.4,70489.2,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973209,161081.00
09/17/2014 13:00,1,0.398,ACTIVE,213.8,412.84,60.03,1410973204,"033051125000135","019011112586793",35.26,12,0.142,316.68,441.41,13.9,13.9,0.000,67973.499999964,67976.299999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973211,161082.00
09/17/2014 13:00,1,0.653,ACTIVE,213.5,334.85,60.00,1410973204,"040051121000116","019011112586793",26.24,11,0.103,312.46,439.44,17.0,12.9,0.191,79386.300000011,79389.300000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973212,161083.00
09/17/2014 13:00,1,0.644,ACTIVE,213.5,356.20,60.00,1410973204,"040051121000068","019011112586793",23.61,12,0.132,317.47,439.87,15.1,10.6,0.044,73034.6,73037.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973213,161084.00
09/17/2014 13:00,1,0.468,ACTIVE,213.1,379.86,60.03,1410973204,"033051125000118","019011112586793",39.43,12,0.176,317.07,442.52,18.3,11.4,0.196,90537.5,90541.100000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973214,161085.00
09/17/2014 13:00,1,0.479,ACTIVE,212.6,400.99,60.00,1410973204,"033051125000150","019011112586793",40.38,11,0.151,316.61,442.01,19.2,14.0,0.009,89602.4,89606.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973216,161086.00
09/17/2014 13:00,1,0.624,ACTIVE,213.0,404.78,60.03,1410973204,"040051121000185","019011112586793",25.21,11,0.142,314.33,440.24,15.6,8.0,0.078,81557.800000024,81560.399999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973217,161087.00
09/17/2014 13:00,1,0.603,ACTIVE,213.0,355.69,60.03,1410973204,"040051121000195","019011112586793",25.22,12,0.153,318.08,441.10,15.1,14.7,0.057,79616.900000001,79619.700000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973219,161088.00
09/17/2014 13:00,2,0.662,ACTIVE,214.19,339.34,59.996,1410973204,"274151322000083","019011112586793",29.44,15.30,0,333.33,350.17,19.7,17.1,0.133,261387.2,261387.2,24996,0,0,0,L,1151911521,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973220,161089.00
09/17/2014 13:00,2,0.709,ACTIVE,214.64,340.85,59.996,1410973204,"274151322000076","019011112586793",29.80,15.00,0,332.43,351.07,21.4,18.7,0.133,273474.3,273474.3,24992,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973221,161090.00
09/17/2014 13:00,2,0.422,ACTIVE,214.41,429.52,60.001,1410973204,"274151322000094","019011112586793",40.67,17.30,0,334.84,441.84,17.4,14.8,0.115,196412.2,196412.2,25478,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973221,161091.00
09/17/2014 13:00,2,0.680,ACTIVE,213.74,340.25,60.001,1410973204,"274151322000052","019011112586793",29.70,15.00,0,330.63,350.77,20.5,17.8,0.128,262631.1,262631.1,24937,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973223,161092.00
09/17/2014 13:00,2,0.662,ACTIVE,214.19,339.95,59.996,1410973204,"274151322000085","019011112586793",29.52,15.50,0,333.03,350.17,19.8,17.2,0.124,261791.6,261791.6,24900,0,0,0,L,1151911521,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973225,161093.00
09/17/2014 13:00,2,0.660,ACTIVE,214.41,342.95,59.996,1410973204,"274151322000087","019011112586793",28.92,23.30,0,332.13,350.17,19.4,16.8,0.124,248850.3,248850.3,24915,0,0,0,L,1151911521,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973226,161094.00
09/17/2014 13:00,2,0.645,ACTIVE,213.74,339.65,59.990,1410973204,"274151322000088","019011112586793",28.88,15.00,0,333.63,349.86,18.8,16.2,0.119,254304.8,254304.8,24911,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973227,161095.00
09/17/2014 13:00,2,0.695,ACTIVE,214.19,339.65,59.996,1410973204,"274151322000095","019011112586793",29.66,15.50,0,332.13,350.77,20.8,18.2,0.133,271058.7,271058.7,24987,0,0,0,L,1151911521,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973228,161096.00
09/17/2014 13:00,2,0.451,ACTIVE,214.87,423.81,59.990,1410973204,"274151322000068","019011112586793",40.08,17.50,0,336.04,440.34,18.3,15.7,0.106,194665.7,194665.7,25534,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973229,161097.00
09/17/2014 13:00,2,0.668,ACTIVE,213.74,339.65,59.996,1410973204,"274151322000054","019011112586793",29.22,15.50,0,332.13,350.17,19.8,17.2,0.128,259296.2,259296.2,25050,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410973230,161098.00
09/17/2014 13:15,1,0.772,ACTIVE,215.2,338.04,60.03,1410974104,"040051121000097","019011112586793",27.23,11,0.179,314.36,440.60,20.9,24.1,0.241,80630.1,80633.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974107,161099.00
09/17/2014 13:15,1,0.833,ACTIVE,214.5,389.77,60.00,1410974104,"040051121000095","019011112586793",23.75,11,0.144,312.78,437.81,19.7,14.3,0.010,71984.900000036,71987.800000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974108,161100.00
09/17/2014 13:15,1,0.505,ACTIVE,215.3,382.24,60.03,1410974104,"033051125000132","019011112586793",35.92,12,0.145,317.18,441.36,18.0,17.6,0.174,70489.2,70492.2,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974109,161101.00
09/17/2014 13:15,1,0.490,ACTIVE,214.7,360.36,60.03,1410974104,"033051125000135","019011112586793",35.78,12,0.147,316.53,441.49,17.4,13.9,0.058,67976.299999964,67979.299999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974111,161102.00
09/17/2014 13:15,1,0.791,ACTIVE,215.0,347.51,60.03,1410974104,"040051121000116","019011112586793",26.67,11,0.150,312.37,439.50,20.9,24.3,0.140,79389.300000011,79392.800000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974112,161103.00
09/17/2014 13:15,1,0.792,ACTIVE,215.0,371.83,60.03,1410974104,"040051121000068","019011112586793",23.65,11,0.140,317.65,440.05,18.6,11.3,0.031,73037.1,73040.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974113,161104.00
09/17/2014 13:15,1,0.561,ACTIVE,214.9,400.43,60.03,1410974104,"033051125000118","019011112586793",40.37,11,0.140,318.09,442.96,22.5,14.0,0.017,90541.100000024,90545.400000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974114,161105.00
09/17/2014 13:15,1,0.576,ACTIVE,214.5,394.48,60.03,1410974104,"033051125000150","019011112586793",40.70,11,0.149,316.27,441.84,23.3,20.0,0.025,89606.1,89610.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974116,161106.00
09/17/2014 13:15,1,0.749,ACTIVE,214.7,374.11,60.00,1410974104,"040051121000185","019011112586793",25.65,11,0.146,314.32,440.32,19.1,13.5,0.030,81560.399999988,81563.600000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974117,161107.00
09/17/2014 13:15,1,0.729,ACTIVE,215.3,377.81,60.03,1410974104,"040051121000195","019011112586793",25.61,11,0.150,318.34,441.25,18.5,11.3,0.033,79619.700000001,79622.900000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974118,161108.00
09/17/2014 13:15,2,0.828,ACTIVE,214.87,344.45,60.017,1410974104,"274151322000083","019011112586793",29.44,14.70,0,330.03,351.97,24.7,21.9,0.172,261392.0,261392.0,24997,0,0,0,L,1151911521,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974119,161109.00
09/17/2014 13:15,2,0.865,ACTIVE,215.77,345.36,60.017,1410974104,"274151322000076","019011112586793",30.53,14.30,0,331.83,353.47,26.7,23.9,0.172,273479.4,273479.4,24993,0,0,0,L,1151911521,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974120,161110.00
09/17/2014 13:15,2,0.545,ACTIVE,215.54,423.50,60.017,1410974104,"274151322000094","019011112586793",40.04,16.70,0,335.14,443.04,22.4,19.7,0.137,196416.3,196416.3,25479,0,0,0,L,1151911521,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974121,161111.00
