ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 13:15,2,0.846,ACTIVE,214.64,342.95,60.022,1410974104,"274151322000052","019011112586793",29.66,14.30,0,328.82,351.97,25.4,22.6,0.164,262636.0,262636.0,24938,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974122,161112.00
09/17/2014 13:15,2,0.822,ACTIVE,215.09,344.15,59.996,1410974104,"274151322000085","019011112586793",29.78,14.70,0,330.63,352.57,24.9,22.1,0.155,261796.3,261796.3,24901,0,0,0,L,1151911521,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974123,161113.00
09/17/2014 13:15,2,0.824,ACTIVE,215.32,343.55,60.001,1410974104,"274151322000087","019011112586793",29.04,23.00,0,331.23,352.27,24.3,21.5,0.150,248855.0,248855.0,24916,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974124,161114.00
09/17/2014 13:15,2,0.791,ACTIVE,214.41,342.35,60.022,1410974104,"274151322000088","019011112586793",29.64,14.30,0,329.43,351.97,23.8,21.0,0.155,254309.3,254309.3,24912,0,0,0,L,1151911521,1,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974125,161115.00
09/17/2014 13:15,2,0.865,ACTIVE,215.09,343.55,60.022,1410974104,"274151322000095","019011112586793",29.92,14.70,0,330.63,352.57,26.2,23.4,0.172,271063.7,271063.7,24988,0,0,0,L,1151911521,1,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974126,161116.00
09/17/2014 13:15,2,0.572,ACTIVE,215.32,417.49,60.017,1410974104,"274151322000068","019011112586793",39.24,16.70,0,336.34,437.33,22.8,20.1,0.137,194670.0,194670.0,25535,0,0,0,L,1151911521,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974127,161117.00
09/17/2014 13:15,2,0.814,ACTIVE,214.87,341.75,60.022,1410974104,"274151322000054","019011112586793",30.00,15.00,0,330.63,351.97,24.8,22.0,0.164,259301.0,259301.0,25051,0,0,0,L,1151911521,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410974128,161118.00
09/17/2014 13:30,1,0.709,ACTIVE,214.5,413.98,60.03,1410975004,"040051121000097","019011112586793",27.01,11,0.150,316.10,440.64,19.0,15.2,0.003,80633.7,80636.9,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975007,161119.00
09/17/2014 13:30,1,0.771,ACTIVE,214.6,358.21,60.03,1410975004,"040051121000095","019011112586793",23.62,10,0.159,313.29,437.62,18.1,12.2,0.055,71987.800000012,71990.600000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975008,161120.00
09/17/2014 13:30,1,0.459,ACTIVE,215.4,371.71,60.03,1410975004,"033051125000132","019011112586793",36.11,11,0.157,319.52,441.27,16.5,16.0,0.034,70492.2,70495.1,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975009,161121.00
09/17/2014 13:30,1,0.447,ACTIVE,215.0,352.08,60.03,1410975004,"033051125000135","019011112586793",35.83,11,0.157,316.68,441.34,15.9,16.4,0.084,67979.299999964,67982.199999964,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975011,161122.00
09/17/2014 13:30,1,0.728,ACTIVE,215.1,341.19,60.03,1410975004,"040051121000116","019011112586793",26.44,10,0.150,315.59,439.53,19.1,21.5,0.140,79392.800000011,79396.100000023,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975012,161123.00
09/17/2014 13:30,1,0.717,ACTIVE,215.0,396.91,60.03,1410975004,"040051121000068","019011112586793",23.91,11,0.159,319.07,439.77,17.0,14.5,0.007,73040.2,73042.9,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975013,161124.00
09/17/2014 13:30,1,0.519,ACTIVE,214.8,344.95,60.03,1410975004,"033051125000118","019011112586793",39.77,11,0.170,318.13,442.64,20.5,25.4,0.265,90545.400000036,90549.300000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975014,161125.00
09/17/2014 13:30,1,0.532,ACTIVE,215.0,381.58,60.03,1410975004,"033051125000150","019011112586793",40.52,11,0.171,319.29,441.82,21.4,21.1,0.031,89610.3,89614.2,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975016,161126.00
09/17/2014 13:30,1,0.695,ACTIVE,214.7,335.68,60.03,1410975004,"040051121000185","019011112586793",25.26,10,0.178,317.55,440.27,17.4,21.8,0.163,81563.600000036,81566.500000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975017,161127.00
09/17/2014 13:30,1,0.665,ACTIVE,214.5,335.52,60.03,1410975004,"040051121000195","019011112586793",25.52,11,0.151,320.72,441.18,16.9,15.4,0.187,79622.900000001,79625.800000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975018,161128.00
09/17/2014 13:30,2,0.746,ACTIVE,215.32,342.35,60.017,1410975004,"274151322000083","019011112586793",29.82,14.00,0,333.03,351.97,22.5,19.8,0.146,261396.4,261396.4,24998,0,0,0,L,1151911521,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975020,161129.00
09/17/2014 13:30,2,0.799,ACTIVE,216.22,345.96,60.038,1410975004,"274151322000076","019011112586793",30.30,13.70,0,333.93,353.17,24.5,21.7,0.164,273484.3,273484.3,24994,0,0,0,L,1151911521,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975021,161130.00
09/17/2014 13:30,2,0.502,ACTIVE,215.32,422.00,60.022,1410975004,"274151322000094","019011112586793",39.76,15.80,0,336.34,446.05,20.2,17.6,0.124,196420.2,196420.2,25480,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975022,161131.00
09/17/2014 13:30,2,0.777,ACTIVE,215.32,346.86,60.017,1410975004,"274151322000052","019011112586793",29.60,13.70,0,331.23,352.57,23.4,20.6,0.146,262640.7,262640.7,24939,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975023,161132.00
09/17/2014 13:30,2,0.760,ACTIVE,215.54,341.75,60.054,1410975004,"274151322000085","019011112586793",29.44,14.30,0,333.03,352.27,22.7,20.0,0.137,261800.8,261800.8,24902,0,0,0,L,1151911521,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975024,161133.00
09/17/2014 13:30,2,0.752,ACTIVE,215.09,340.85,60.017,1410975004,"274151322000087","019011112586793",29.14,22.50,0,332.43,352.57,22.2,19.5,0.133,248859.3,248859.3,24917,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975025,161134.00
09/17/2014 13:30,2,0.730,ACTIVE,214.87,345.96,60.022,1410975004,"274151322000088","019011112586793",29.26,13.70,0,332.13,351.67,21.6,19.0,0.133,254313.6,254313.6,24913,0,0,0,L,1151911521,1,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975026,161135.00
09/17/2014 13:30,2,0.789,ACTIVE,215.09,342.35,60.017,1410975004,"274151322000095","019011112586793",29.90,14.00,0,331.83,352.57,23.9,21.1,0.150,271068.5,271068.5,24989,0,0,0,L,1151911521,1,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975027,161136.00
09/17/2014 13:30,2,0.521,ACTIVE,216.00,417.19,60.012,1410975004,"274151322000068","019011112586793",39.42,16.00,0,336.94,443.34,20.9,18.2,0.119,194674.1,194674.1,25536,0,0,0,L,1151911521,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975028,161137.00
09/17/2014 13:30,2,0.758,ACTIVE,215.32,345.96,60.022,1410975004,"274151322000054","019011112586793",29.52,14.30,0,332.13,352.57,22.6,19.9,0.141,259305.4,259305.4,25052,0,0,0,L,1151911521,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975029,161138.00
09/17/2014 13:45,1,0.941,ACTIVE,214.7,373.77,60.00,1410975904,"040051121000097","019011112586793",27.34,11,0.179,315.02,441.05,25.6,22.3,0.214,80636.9,80640.8,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975907,161139.00
09/17/2014 13:45,1,0.986,ACTIVE,213.7,350.03,60.03,1410975904,"040051121000095","019011112586793",24.14,10,0.174,313.72,438.80,23.7,19.3,0.147,71990.600000024,71993.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975908,161140.00
09/17/2014 13:45,1,0.612,ACTIVE,214.3,328.21,60.00,1410975904,"033051125000132","019011112586793",36.28,11,0.152,317.70,441.52,22.1,19.6,0.240,70495.1,70498.4,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975909,161141.00
09/17/2014 13:45,1,0.597,ACTIVE,213.8,354.98,60.03,1410975904,"033051125000135","019011112586793",36.08,11,0.165,316.91,442.55,21.4,15.9,0.132,67982.199999964,67985.499999964,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975911,161142.00
09/17/2014 13:45,1,0.967,ACTIVE,213.7,328.17,60.03,1410975904,"040051121000116","019011112586793",26.58,10,0.181,312.19,440.22,25.5,20.1,0.265,79396.100000023,79399.800000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975912,161143.00
09/17/2014 13:45,1,0.942,ACTIVE,214.7,367.24,60.00,1410975904,"040051121000068","019011112586793",24.38,11,0.189,318.83,440.51,22.8,21.8,0.058,73042.9,73046.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975913,161144.00
09/17/2014 13:45,1,0.690,ACTIVE,213.7,398.01,60.03,1410975904,"033051125000118","019011112586793",40.47,11,0.212,316.09,442.80,27.8,27.1,0.052,90549.300000012,90553.900000036,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975915,161145.00
09/17/2014 13:45,1,0.704,ACTIVE,214.0,366.98,60.03,1410975904,"033051125000150","019011112586793",40.91,11,0.172,318.24,442.28,28.6,28.1,0.265,89614.2,89618.8,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975916,161146.00
09/17/2014 13:45,1,0.915,ACTIVE,214.1,396.07,60.03,1410975904,"040051121000185","019011112586793",26.06,11,0.144,317.15,441.02,23.7,11.0,0.019,81566.500000012,81569.899999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975917,161147.00
09/17/2014 13:45,1,0.901,ACTIVE,213.7,353.00,60.03,1410975904,"040051121000195","019011112586793",25.95,11,0.201,319.80,441.88,23.2,19.5,0.123,79625.800000001,79629.400000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975918,161148.00
09/17/2014 13:45,2,0.994,ACTIVE,214.87,349.26,59.996,1410975904,"274151322000083","019011112586793",29.92,14.00,0,335.44,360.08,30.2,27.2,0.199,261401.5,261401.5,24999,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975919,161149.00
09/17/2014 13:45,2,1.045,ACTIVE,215.77,349.86,60.001,1410975904,"274151322000076","019011112586793",30.87,13.70,0,336.64,362.49,32.6,29.5,0.225,273489.8,273489.8,24995,0,0,0,L,1151911521,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975920,161150.00
09/17/2014 13:45,2,0.678,ACTIVE,215.09,419.00,60.006,1410975904,"274151322000094","019011112586793",39.40,15.50,0,340.85,444.85,27.0,24.2,0.177,196424.7,196424.7,25481,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975921,161151.00
09/17/2014 13:45,2,1.021,ACTIVE,214.87,345.66,59.980,1410975904,"274151322000052","019011112586793",29.92,13.70,0,334.84,360.08,31.0,28.0,0.190,262645.9,262645.9,24940,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975922,161152.00
09/17/2014 13:45,2,0.994,ACTIVE,215.32,346.56,60.001,1410975904,"274151322000085","019011112586793",30.14,14.00,0,336.04,360.08,30.3,27.3,0.190,261805.9,261805.9,24903,0,0,0,L,1151911521,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975923,161153.00
09/17/2014 13:45,2,0.992,ACTIVE,215.09,346.56,59.996,1410975904,"274151322000087","019011112586793",29.50,22.00,0,336.04,359.78,29.6,26.7,0.190,248864.3,248864.3,24918,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975924,161154.00
09/17/2014 13:45,2,0.973,ACTIVE,214.64,346.56,60.001,1410975904,"274151322000088","019011112586793",29.60,13.70,0,335.44,359.78,29.2,26.3,0.181,254318.4,254318.4,24914,0,0,0,L,1151911521,1,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975925,161155.00
09/17/2014 13:45,2,1.057,ACTIVE,215.09,348.36,59.969,1410975904,"274151322000095","019011112586793",29.94,13.70,0,335.74,359.78,32.1,29.0,0.194,271073.9,271073.9,24990,0,0,0,L,1151911521,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975926,161156.00
09/17/2014 13:45,2,0.674,ACTIVE,216.00,430.42,60.001,1410975904,"274151322000068","019011112586793",40.57,16.00,0,341.75,452.96,27.9,25.0,0.177,194678.8,194678.8,25537,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975927,161157.00
09/17/2014 13:45,2,1.002,ACTIVE,215.09,346.56,60.001,1410975904,"274151322000054","019011112586793",29.82,14.00,0,335.44,359.18,30.3,27.3,0.190,259310.5,259310.5,25053,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410975928,161158.00
09/17/2014 14:00,1,0.670,ACTIVE,214.2,356.50,60.00,1410976804,"040051121000097","019011112586793",26.71,11,0.152,311.44,441.28,17.8,12.9,0.059,80640.8,80644.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976807,161159.00
09/17/2014 14:00,1,0.725,ACTIVE,214.4,321.60,60.03,1410976804,"040051121000095","019011112586793",23.63,10,0.139,310.44,438.48,17.0,3.9,0.251,71993.800000012,71997.400000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976808,161160.00
09/17/2014 14:00,1,0.432,ACTIVE,214.3,366.60,60.03,1410976804,"033051125000132","019011112586793",35.99,11,0.152,315.89,441.65,15.4,13.9,0.032,70498.4,70502,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976809,161161.00
09/17/2014 14:00,1,0.422,ACTIVE,214.2,374.81,60.03,1410976804,"033051125000135","019011112586793",35.42,11,0.147,312.74,442.44,14.8,11.4,0.015,67985.499999964,67988.899999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976811,161162.00
09/17/2014 14:00,1,0.681,ACTIVE,213.9,420.04,60.00,1410976804,"040051121000116","019011112586793",26.68,10,0.135,310.63,440.04,18.0,11.7,0.001,79399.800000011,79403.900000035,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976812,161163.00
09/17/2014 14:00,1,0.689,ACTIVE,214.5,338.44,60.03,1410976804,"040051121000068","019011112586793",23.39,11,0.148,314.50,440.46,16.0,13.7,0.154,73046.3,73049.7,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976814,161164.00
09/17/2014 14:00,1,0.487,ACTIVE,214.1,343.22,60.03,1410976804,"033051125000118","019011112586793",39.78,11,0.153,317.80,443.21,19.3,25.1,0.190,90553.900000036,90558.600000024,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976815,161165.00
09/17/2014 14:00,1,0.504,ACTIVE,213.8,337.77,60.03,1410976804,"033051125000150","019011112586793",40.11,11,0.169,315.45,442.18,20.1,16.5,0.259,89618.8,89623.7,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976816,161166.00
09/17/2014 14:00,1,0.647,ACTIVE,214.5,379.58,60.03,1410976804,"040051121000185","019011112586793",25.47,11,0.144,314.78,440.75,16.4,13.9,0.015,81569.899999988,81573.600000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976818,161167.00
09/17/2014 14:00,1,0.626,ACTIVE,214.6,418.84,60.03,1410976804,"040051121000195","019011112586793",25.38,11,0.155,318.05,441.75,15.8,16.1,0.001,79629.400000001,79633.200000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976819,161168.00
09/17/2014 14:00,2,0.711,ACTIVE,216.00,347.16,60.012,1410976804,"274151322000083","019011112586793",29.44,13.70,0,322.81,359.18,21.2,18.5,0.133,261406.8,261406.8,25000,0,0,0,L,1151911521,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976820,161169.00
09/17/2014 14:00,2,0.746,ACTIVE,216.67,342.95,60.012,1410976804,"274151322000076","019011112586793",30.42,13.30,0,324.62,361.59,22.9,20.2,0.146,273495.7,273495.7,24996,0,0,0,L,1151911521,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976821,161170.00
09/17/2014 14:00,2,0.469,ACTIVE,216.00,422.00,60.012,1410976804,"274151322000094","019011112586793",39.68,15.50,0,336.04,441.24,19.0,16.4,0.115,196429.4,196429.4,25482,0,0,0,L,1151911521,1,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976822,161171.00
09/17/2014 14:00,2,0.732,ACTIVE,215.32,347.16,60.012,1410976804,"274151322000052","019011112586793",29.54,13.30,0,323.41,358.88,21.9,19.2,0.133,262651.4,262651.4,24941,0,0,0,L,1151911521,1,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976823,161172.00
09/17/2014 14:00,2,0.719,ACTIVE,215.77,343.25,59.975,1410976804,"274151322000085","019011112586793",29.24,14.00,0,323.41,358.28,21.3,18.6,0.137,261811.3,261811.3,24904,0,0,0,L,1151911521,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976824,161173.00
09/17/2014 14:00,2,0.713,ACTIVE,216.00,347.16,59.980,1410976804,"274151322000087","019011112586793",28.82,21.80,0,323.11,359.48,20.8,18.2,0.124,248869.5,248869.5,24919,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976825,161174.00
09/17/2014 14:00,2,0.688,ACTIVE,215.54,345.36,60.006,1410976804,"274151322000088","019011112586793",29.10,13.30,0,322.81,357.98,20.3,17.7,0.110,254323.5,254323.5,24915,0,0,0,L,1151911521,1,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976826,161175.00
09/17/2014 14:00,2,0.742,ACTIVE,215.77,345.66,59.980,1410976804,"274151322000095","019011112586793",29.82,13.70,0,322.81,359.18,22.4,19.7,0.141,271079.6,271079.6,24991,0,0,0,L,1151911521,1,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976827,161176.00
09/17/2014 14:00,2,0.492,ACTIVE,216.45,420.80,60.006,1410976804,"274151322000068","019011112586793",39.50,15.80,0,338.14,446.95,19.7,17.1,0.110,194683.7,194683.7,25538,0,0,0,L,1151911521,1,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976828,161177.00
09/17/2014 14:00,2,0.713,ACTIVE,215.77,344.76,60.012,1410976804,"274151322000054","019011112586793",29.38,14.00,0,322.81,358.58,21.2,18.6,0.128,259315.9,259315.9,25054,0,0,0,L,1151911521,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410976828,161178.00
09/17/2014 14:15,1,0.601,ACTIVE,213.2,329.69,60.00,1410977704,"040051121000097","019011112586793",26.90,11,0.101,314.90,440.57,16.1,7.6,0.245,80644.9,80648,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977707,161179.00
09/17/2014 14:15,1,0.672,ACTIVE,213.0,342.63,60.03,1410977704,"040051121000095","019011112586793",23.32,10,0.149,313.64,437.63,15.6,14.1,0.086,71997.400000036,71999.900000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977708,161180.00
09/17/2014 14:15,1,0.392,ACTIVE,213.4,379.25,60.00,1410977704,"033051125000132","019011112586793",35.71,11,0.138,316.62,440.90,13.9,10.5,0.007,70502,70504.7,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977709,161181.00
09/17/2014 14:15,1,0.384,ACTIVE_NO_POWER,213.1,427.89,60.03,1410977704,"033051125000135","019011112586793",35.09,11,0.109,316.44,441.56,13.4,0.0,0.000,67988.899999964,67991.599999964,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977711,161182.00
09/17/2014 14:15,1,0.628,ACTIVE,213.5,396.20,60.00,1410977704,"040051121000116","019011112586793",26.13,10,0.101,313.53,439.50,16.3,14.1,0.098,79403.900000035,79406.900000035,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977712,161183.00
09/17/2014 14:15,1,0.623,ACTIVE,213.4,397.94,60.00,1410977704,"040051121000068","019011112586793",23.36,11,0.157,316.99,439.67,14.5,15.9,0.002,73049.7,73052.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977713,161184.00
09/17/2014 14:15,1,0.436,ACTIVE,213.6,375.73,60.00,1410977704,"033051125000118","019011112586793",40.12,11,0.143,317.06,442.37,17.4,20.7,0.189,90558.600000024,90562.300000012,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977714,161185.00
09/17/2014 14:15,1,0.458,ACTIVE,213.4,393.80,60.00,1410977704,"033051125000150","019011112586793",39.86,11,0.148,314.64,441.12,18.1,14.0,0.010,89623.7,89627.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977716,161186.00
09/17/2014 14:15,1,0.595,ACTIVE,213.3,417.38,60.00,1410977704,"040051121000185","019011112586793",24.91,11,0.116,315.02,439.95,14.7,11.8,0.037,81573.600000036,81576.300000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977717,161187.00
09/17/2014 14:15,1,0.567,ACTIVE,213.6,404.62,60.00,1410977704,"040051121000195","019011112586793",25.08,11,0.139,317.80,440.79,14.1,14.1,0.001,79633.200000001,79635.900000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977718,161188.00
09/17/2014 14:15,2,0.650,ACTIVE,214.19,339.95,59.990,1410977704,"274151322000083","019011112586793",29.08,13.70,0,333.33,351.97,19.2,16.6,0.124,261411.1,261411.1,25001,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977719,161189.00
09/17/2014 14:15,2,0.678,ACTIVE,214.41,344.15,59.985,1410977704,"274151322000076","019011112586793",30.28,13.30,0,332.73,353.17,20.8,18.1,0.137,273500.3,273500.3,24997,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977720,161190.00
09/17/2014 14:15,2,0.414,ACTIVE,214.41,426.51,59.990,1410977704,"274151322000094","019011112586793",40.33,15.50,0,336.94,443.94,17.2,14.7,0.102,196433.1,196433.1,25483,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977721,161191.00
09/17/2014 14:15,2,0.670,ACTIVE,214.19,340.25,59.996,1410977704,"274151322000052","019011112586793",29.44,13.30,0,331.23,351.97,19.9,17.3,0.115,262655.9,262655.9,24942,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977722,161192.00
09/17/2014 14:15,2,0.654,ACTIVE,213.96,342.35,59.996,1410977704,"274151322000085","019011112586793",29.08,13.70,0,333.33,351.97,19.3,16.7,0.124,261815.6,261815.6,24905,0,0,0,L,1151911521,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977723,161193.00
09/17/2014 14:15,2,0.654,ACTIVE,214.19,343.85,59.964,1410977704,"274151322000087","019011112586793",28.43,21.50,0,332.73,352.27,18.9,16.3,0.119,248873.7,248873.7,24920,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977724,161194.00
09/17/2014 14:15,2,0.625,ACTIVE,213.96,339.95,60.012,1410977704,"274151322000088","019011112586793",28.92,13.30,0,334.84,351.37,18.3,15.8,0.102,254327.6,254327.6,24916,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977725,161195.00
09/17/2014 14:15,2,0.674,ACTIVE,213.74,343.25,59.990,1410977704,"274151322000095","019011112586793",29.68,13.30,0,332.73,352.57,20.3,17.7,0.124,271084.1,271084.1,24992,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977726,161196.00
09/17/2014 14:15,2,0.445,ACTIVE,214.87,417.49,59.990,1410977704,"274151322000068","019011112586793",39.42,15.80,0,337.84,445.15,17.8,15.3,0.102,194687.6,194687.6,25539,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977727,161197.00
09/17/2014 14:15,2,0.654,ACTIVE,213.96,343.55,59.996,1410977704,"274151322000054","019011112586793",28.94,14.00,0,332.73,351.67,19.2,16.6,0.115,259320.2,259320.2,25055,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410977728,161198.00
09/17/2014 14:30,1,0.616,ACTIVE,213.3,431.05,60.03,1410978604,"040051121000097","019011112586793",26.96,11,0.117,314.74,440.65,16.5,15.6,0.008,80648,80651.3,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978607,161199.00
09/17/2014 14:30,1,0.688,ACTIVE,213.6,368.97,60.03,1410978604,"040051121000095","019011112586793",23.28,11,0.136,313.90,437.58,15.9,10.4,0.012,71999.900000036,72002.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978608,161200.00
09/17/2014 14:30,1,0.405,ACTIVE,213.8,360.36,60.03,1410978604,"033051125000132","019011112586793",35.66,11,0.136,317.64,441.07,14.3,13.5,0.032,70504.7,70507.5,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978609,161201.00
09/17/2014 14:30,1,0.391,ACTIVE,213.3,345.01,60.03,1410978604,"033051125000135","019011112586793",35.43,11,0.162,315.31,441.53,13.7,10.2,0.098,67991.599999964,67994.499999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978610,161202.00
09/17/2014 14:30,1,0.643,ACTIVE,213.6,397.23,60.03,1410978604,"040051121000116","019011112586793",26.19,10,0.119,312.65,439.63,16.7,7.0,0.103,79406.900000035,79410.100000023,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978612,161203.00
09/17/2014 14:30,1,0.638,ACTIVE,213.8,347.01,60.03,1410978604,"040051121000068","019011112586793",23.47,11,0.129,316.99,439.61,14.9,10.5,0.076,73052.5,73055.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978614,161204.00
09/17/2014 14:30,1,0.450,ACTIVE,213.4,375.17,60.03,1410978604,"033051125000118","019011112586793",39.96,11,0.142,317.29,441.91,17.9,15.3,0.031,90562.300000012,90566.300000012,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978615,161205.00
09/17/2014 14:30,1,0.467,ACTIVE,213.1,340.99,60.03,1410978604,"033051125000150","019011112586793",40.35,11,0.169,316.45,441.63,18.7,20.3,0.234,89627.5,89631.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978616,161206.00
09/17/2014 14:30,1,0.613,ACTIVE,213.8,349.17,60.03,1410978604,"040051121000185","019011112586793",24.86,11,0.136,316.15,440.15,15.1,10.5,0.065,81576.300000024,81579.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978618,161207.00
09/17/2014 14:30,1,0.590,ACTIVE,213.7,397.38,60.03,1410978604,"040051121000195","019011112586793",24.83,11,0.134,317.90,441.21,14.5,14.0,0.003,79635.900000001,79638.900000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978619,161208.00
09/17/2014 14:30,2,0.658,ACTIVE,214.41,340.25,60.017,1410978604,"274151322000083","019011112586793",29.52,13.70,0,332.13,352.27,19.7,17.1,0.137,261415.5,261415.5,25002,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978620,161209.00
09/17/2014 14:30,2,0.703,ACTIVE,215.09,340.25,60.006,1410978604,"274151322000076","019011112586793",29.88,13.30,0,333.03,353.47,21.3,18.6,0.137,273505.2,273505.2,24998,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978621,161210.00
09/17/2014 14:30,2,0.439,ACTIVE,214.41,419.00,60.006,1410978604,"274151322000094","019011112586793",39.34,15.50,0,336.04,442.14,17.6,15.0,0.110,196437.0,196437.0,25484,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978622,161211.00
09/17/2014 14:30,2,0.686,ACTIVE,214.64,343.55,60.012,1410978604,"274151322000052","019011112586793",29.38,13.70,0,330.93,352.57,20.4,17.8,0.128,262660.5,262660.5,24943,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978623,161212.00
09/17/2014 14:30,2,0.666,ACTIVE,214.64,340.25,60.012,1410978604,"274151322000085","019011112586793",29.36,14.00,0,332.73,352.27,19.8,17.2,0.124,261820.1,261820.1,24906,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978624,161213.00
09/17/2014 14:30,2,0.664,ACTIVE,214.64,343.85,60.012,1410978604,"274151322000087","019011112586793",28.80,21.50,0,332.13,352.27,19.4,16.8,0.124,248878.1,248878.1,24921,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978625,161214.00
09/17/2014 14:30,2,0.639,ACTIVE,213.96,342.35,60.017,1410978604,"274151322000088","019011112586793",28.96,13.70,0,333.03,351.97,18.7,16.2,0.115,254331.8,254331.8,24917,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978626,161215.00
09/17/2014 14:30,2,0.686,ACTIVE,214.19,339.65,60.022,1410978604,"274151322000095","019011112586793",29.88,13.30,0,333.03,352.27,20.8,18.1,0.128,271088.9,271088.9,24993,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978627,161216.00
09/17/2014 14:30,2,0.461,ACTIVE,215.32,415.39,60.001,1410978604,"274151322000068","019011112586793",39.08,16.00,0,335.74,436.13,18.2,15.7,0.102,194691.7,194691.7,25540,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978628,161217.00
09/17/2014 14:30,2,0.662,ACTIVE,214.19,340.55,60.012,1410978604,"274151322000054","019011112586793",29.42,14.00,0,331.23,352.27,19.8,17.1,0.128,259324.7,259324.7,25056,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410978629,161218.00
09/17/2014 14:45,1,0.761,ACTIVE,214.4,382.66,60.03,1410979503,"040051121000097","019011112586793",26.98,11,0.155,313.93,441.22,20.4,12.7,0.029,80651.3,80655.1,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979506,161219.00
09/17/2014 14:45,1,0.819,ACTIVE,213.8,396.26,60.03,1410979503,"040051121000095","019011112586793",23.66,11,0.139,310.84,437.89,19.2,13.1,0.005,72002.699999988,72006,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979507,161220.00
09/17/2014 14:45,1,0.495,ACTIVE,214.5,383.28,60.03,1410979503,"033051125000132","019011112586793",36.00,11,0.136,317.98,441.24,17.7,14.8,0.017,70507.5,70510.9,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979508,161221.00
09/17/2014 14:45,1,0.485,ACTIVE,214.3,349.91,60.03,1410979503,"033051125000135","019011112586793",35.66,12,0.135,316.46,441.81,17.2,18.5,0.086,67994.499999964,67997.699999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979510,161222.00
09/17/2014 14:45,1,0.781,ACTIVE,214.1,419.23,60.03,1410979503,"040051121000116","019011112586793",26.67,11,0.149,311.05,440.31,20.7,13.1,0.060,79410.100000023,79413.900000035,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979511,161223.00
09/17/2014 14:45,1,0.773,ACTIVE,213.7,416.47,60.03,1410979503,"040051121000068","019011112586793",23.92,11,0.144,317.20,440.02,18.4,11.9,0.017,73055.3,73058.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979512,161224.00
09/17/2014 14:45,1,0.560,ACTIVE,213.9,344.73,60.03,1410979503,"033051125000118","019011112586793",40.16,11,0.201,315.75,442.78,22.3,26.7,0.158,90566.300000012,90570.900000036,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979514,161225.00
09/17/2014 14:45,1,0.575,ACTIVE,214.0,330.12,60.03,1410979503,"033051125000150","019011112586793",40.63,11,0.166,317.18,442.24,23.2,16.0,0.254,89631.5,89636,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979515,161226.00
09/17/2014 14:45,1,0.743,ACTIVE,214.0,417.97,60.03,1410979503,"040051121000185","019011112586793",25.66,11,0.150,317.10,440.31,18.9,11.2,0.002,81579.2,81582.600000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979516,161227.00
09/17/2014 14:45,1,0.733,ACTIVE,213.7,418.72,60.03,1410979503,"040051121000195","019011112586793",25.28,11,0.148,319.84,441.27,18.4,11.4,0.003,79638.900000001,79642.400000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979517,161228.00
09/17/2014 14:45,2,0.812,ACTIVE,214.87,345.36,60.017,1410979503,"274151322000083","019011112586793",29.40,14.00,0,331.23,354.07,24.2,21.4,0.164,261420.6,261420.6,25003,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979518,161229.00
09/17/2014 14:45,2,0.854,ACTIVE,215.77,347.46,60.017,1410979503,"274151322000076","019011112586793",30.32,13.70,0,332.13,354.97,26.2,23.4,0.172,273510.7,273510.7,24999,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979519,161230.00
09/17/2014 14:45,2,0.545,ACTIVE,214.87,417.49,60.017,1410979503,"274151322000094","019011112586793",39.28,15.80,0,336.34,441.54,21.7,19.0,0.141,196441.5,196441.5,25485,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979520,161231.00
09/17/2014 14:45,2,0.832,ACTIVE,214.87,346.26,60.028,1410979503,"274151322000052","019011112586793",29.60,13.70,0,330.63,354.37,24.9,22.2,0.159,262665.8,262665.8,24944,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979521,161232.00
09/17/2014 14:45,2,0.816,ACTIVE,215.32,346.86,60.022,1410979503,"274151322000085","019011112586793",29.40,14.00,0,331.23,354.07,24.4,21.6,0.150,261825.2,261825.2,24907,0,0,0,L,1151911521,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979522,161233.00
09/17/2014 14:45,2,0.795,ACTIVE,215.32,344.76,60.028,1410979503,"274151322000087","019011112586793",29.56,21.30,0,332.13,354.67,23.8,21.0,0.150,248883.1,248883.1,24922,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979523,161234.00
09/17/2014 14:45,2,0.789,ACTIVE,214.19,345.96,60.022,1410979503,"274151322000088","019011112586793",29.14,13.70,0,331.53,353.77,23.3,20.5,0.146,254336.7,254336.7,24918,0,0,0,L,1151911521,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979524,161235.00
09/17/2014 14:45,2,0.844,ACTIVE,214.64,346.56,60.017,1410979503,"274151322000095","019011112586793",30.02,13.70,0,331.53,354.37,25.7,22.8,0.164,271094.3,271094.3,24994,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979525,161236.00
09/17/2014 14:45,2,0.564,ACTIVE,216.00,416.59,60.017,1410979503,"274151322000068","019011112586793",39.26,16.00,0,334.54,443.34,22.5,19.8,0.137,194696.4,194696.4,25541,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979526,161237.00
09/17/2014 14:45,2,0.812,ACTIVE,214.64,345.06,60.017,1410979503,"274151322000054","019011112586793",29.50,14.30,0,330.63,354.07,24.3,21.5,0.164,259329.8,259329.8,25057,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410979527,161238.00
09/17/2014 15:00,1,1.141,ACTIVE,214.6,437.54,60.07,1410980404,"040051121000097","019011112586793",27.42,12,0.203,315.99,443.30,31.1,21.8,0.026,80655.1,80661.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980407,161239.00
09/17/2014 15:00,1,1.174,ACTIVE,214.2,425.57,60.07,1410980404,"040051121000095","019011112586793",24.43,11,0.168,311.60,438.77,28.5,12.5,0.023,72006,72011.100000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980408,161240.00
09/17/2014 15:00,1,0.745,ACTIVE,214.3,356.39,60.03,1410980404,"033051125000132","019011112586793",36.37,12,0.215,318.36,441.72,26.9,21.4,0.169,70510.9,70516.1,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980409,161241.00
09/17/2014 15:00,1,0.736,ACTIVE,214.7,331.16,60.07,1410980404,"033051125000135","019011112586793",36.01,12,0.233,315.91,442.28,26.3,13.5,0.292,67997.699999964,68002.899999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980411,161242.00
09/17/2014 15:00,1,1.166,ACTIVE,214.2,354.90,60.03,1410980404,"040051121000116","019011112586793",26.91,11,0.264,314.70,442.47,31.2,34.9,0.229,79413.900000035,79419.900000035,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980412,161243.00
09/17/2014 15:00,1,1.139,ACTIVE,214.6,386.31,60.03,1410980404,"040051121000068","019011112586793",24.66,11,0.170,318.22,440.38,27.9,17.1,0.181,73058.6,73063.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980413,161244.00
09/17/2014 15:00,1,0.847,ACTIVE,214.5,327.14,60.03,1410980404,"033051125000118","019011112586793",40.64,12,0.219,315.70,444.47,34.2,27.3,0.263,90570.900000036,90577.800000012,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980414,161245.00
09/17/2014 15:00,1,0.862,ACTIVE,214.3,368.31,60.07,1410980404,"033051125000150","019011112586793",40.94,11,0.211,316.29,443.68,35.1,33.0,0.204,89636,89643,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980416,161246.00
09/17/2014 15:00,1,1.126,ACTIVE,214.6,416.40,60.03,1410980404,"040051121000185","019011112586793",26.28,11,0.172,317.51,442.49,29.4,14.2,0.029,81582.600000036,81588.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980417,161247.00
09/17/2014 15:00,1,1.118,ACTIVE,214.7,398.43,60.07,1410980404,"040051121000195","019011112586793",26.11,12,0.173,320.95,443.18,29.0,18.7,0.233,79642.400000001,79648.100000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980418,161248.00
09/17/2014 15:00,2,1.201,ACTIVE,215.09,345.96,60.043,1410980404,"274151322000083","019011112586793",30.04,14.70,0,335.14,362.79,36.5,33.3,0.252,261428.2,261428.2,25004,0,0,0,L,1151911521,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980419,161249.00
09/17/2014 15:00,2,1.281,ACTIVE,215.32,349.86,60.043,1410980404,"274151322000076","019011112586793",30.51,14.30,0,336.34,364.59,39.6,36.3,0.270,273519.0,273519.0,25000,0,0,0,L,1151911521,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980420,161250.00
09/17/2014 15:00,2,0.777,ACTIVE,214.64,436.43,60.059,1410980404,"274151322000094","019011112586793",41.21,16.30,0,333.03,458.67,32.6,29.6,0.212,196448.3,196448.3,25486,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980421,161251.00
09/17/2014 15:00,2,1.234,ACTIVE,214.87,345.96,60.038,1410980404,"274151322000052","019011112586793",29.88,14.30,0,334.84,361.89,37.3,34.1,0.243,262673.6,262673.6,24945,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980422,161252.00
09/17/2014 15:00,2,1.211,ACTIVE,215.32,344.45,60.038,1410980404,"274151322000085","019011112586793",29.90,14.70,0,336.04,361.89,36.6,33.4,0.243,261832.8,261832.8,24908,0,0,0,L,1151911521,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980423,161253.00
09/17/2014 15:00,2,1.186,ACTIVE,215.32,344.76,60.038,1410980404,"274151322000087","019011112586793",29.70,21.80,0,335.44,363.39,35.6,32.5,0.239,248890.5,248890.5,24923,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980424,161254.00
09/17/2014 15:00,2,1.180,ACTIVE,214.64,345.96,60.038,1410980404,"274151322000088","019011112586793",29.68,14.30,0,334.54,361.29,35.5,32.3,0.230,254344.0,254344.0,24919,0,0,0,L,1151911521,1,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980425,161255.00
09/17/2014 15:00,2,1.268,ACTIVE,214.87,344.76,60.043,1410980404,"274151322000095","019011112586793",30.30,14.30,0,335.44,362.79,38.9,35.6,0.261,271102.4,271102.4,24995,0,0,0,L,1151911521,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980426,161256.00
09/17/2014 15:00,2,0.797,ACTIVE,215.77,440.34,60.043,1410980404,"274151322000068","019011112586793",41.45,17.00,0,333.93,461.08,32.9,29.8,0.203,194703.3,194703.3,25542,0,0,0,L,1151911521,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980427,161257.00
09/17/2014 15:00,2,1.203,ACTIVE,214.87,349.26,60.038,1410980404,"274151322000054","019011112586793",30.02,15.00,0,335.14,362.19,36.6,33.4,0.243,259337.4,259337.4,25058,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410980428,161258.00
