ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 15:15,1,1.201,ALERT,213.9,353.27,60.00,1410981304,"040051121000097","019011112586793",27.35,12,0.189,318.54,443.07,32.7,32.9,0.140,80661.2,80668.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410981306,161259.00
09/17/2014 15:15,1,1.235,ACTIVE,213.9,414.04,60.00,1410981304,"040051121000095","019011112586793",24.27,12,0.180,313.12,440.22,29.8,24.6,0.023,72011.100000024,72017.300000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981308,161260.00
09/17/2014 15:15,1,0.788,ACTIVE,214.3,345.02,60.00,1410981304,"033051125000132","019011112586793",35.88,13,0.171,317.22,443.89,28.1,16.1,0.279,70516.1,70522.4,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981309,161261.00
09/17/2014 15:15,1,0.765,ACTIVE,214.3,333.89,60.03,1410981304,"033051125000135","019011112586793",36.11,13,0.200,315.78,444.49,27.5,23.8,0.306,68002.899999964,68008.999999964,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981310,161262.00
09/17/2014 15:15,1,1.206,ACTIVE,213.9,411.94,60.03,1410981304,"040051121000116","019011112586793",27.15,11,0.185,315.89,442.49,32.6,24.6,0.025,79419.900000035,79426.999999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981312,161263.00
09/17/2014 15:15,1,1.218,ACTIVE,214.6,389.23,60.00,1410981304,"040051121000068","019011112586793",24.01,12,0.186,319.18,442.26,29.1,13.8,0.186,73063.8,73070.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981313,161264.00
09/17/2014 15:15,1,0.880,ACTIVE,214.0,326.70,60.00,1410981304,"033051125000118","019011112586793",40.76,13,0.236,315.06,443.41,35.7,37.5,0.283,90577.800000012,90586.199999988,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981314,161265.00
09/17/2014 15:15,1,0.896,ACTIVE,214.4,357.89,60.00,1410981304,"033051125000150","019011112586793",40.89,12,0.237,316.11,442.92,36.4,29.0,0.180,89643,89651.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981315,161266.00
09/17/2014 15:15,1,1.164,ACTIVE,214.5,366.32,60.00,1410981304,"040051121000185","019011112586793",26.44,12,0.260,317.70,442.96,30.6,35.4,0.163,81588.2,81594.899999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981317,161267.00
09/17/2014 15:15,1,1.155,ACTIVE,213.9,360.03,60.00,1410981304,"040051121000195","019011112586793",26.28,12,0.187,321.39,443.55,30.2,21.7,0.175,79648.100000001,79655.000000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981318,161268.00
09/17/2014 15:15,2,1.266,ACTIVE,215.54,350.47,59.990,1410981304,"274151322000083","019011112586793",29.92,15.30,0,336.04,365.80,38.3,35.1,0.270,261437.1,261437.1,25005,0,0,0,L,1151911521,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981319,161269.00
09/17/2014 15:15,2,1.346,ACTIVE,216.45,354.37,60.001,1410981304,"274151322000076","019011112586793",30.45,15.00,0,336.04,367.60,41.5,38.1,0.274,273528.7,273528.7,25001,0,0,0,L,1151911521,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981320,161270.00
09/17/2014 15:15,2,0.865,ACTIVE,215.77,423.50,60.017,1410981304,"274151322000094","019011112586793",39.38,17.00,0,336.34,455.67,34.5,31.4,0.230,196456.2,196456.2,25487,0,0,0,L,1151911521,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981321,161271.00
09/17/2014 15:15,2,1.291,ACTIVE,215.32,347.76,59.990,1410981304,"274151322000052","019011112586793",29.98,15.00,0,334.84,366.70,39.2,35.9,0.265,262682.7,262682.7,24946,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981322,161272.00
09/17/2014 15:15,2,1.266,ACTIVE,215.77,352.57,59.985,1410981304,"274151322000085","019011112586793",30.02,15.30,0,336.04,365.49,38.5,35.2,0.252,261841.8,261841.8,24909,0,0,0,L,1151911521,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981323,161273.00
09/17/2014 15:15,2,1.254,ACTIVE,215.54,348.36,59.990,1410981304,"274151322000087","019011112586793",29.46,22.30,0,336.04,365.49,37.4,34.2,0.247,248899.2,248899.2,24924,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981324,161274.00
09/17/2014 15:15,2,1.242,ACTIVE,215.32,349.26,59.985,1410981304,"274151322000088","019011112586793",29.62,15.00,0,336.04,365.80,37.2,34.0,0.247,254352.6,254352.6,24920,0,0,0,L,1151911521,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981325,161275.00
09/17/2014 15:15,2,1.324,ACTIVE,215.54,350.47,59.996,1410981304,"274151322000095","019011112586793",30.45,15.00,0,335.14,366.70,40.9,37.5,0.265,271111.9,271111.9,24996,0,0,0,L,1151911521,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981326,161276.00
09/17/2014 15:15,2,0.889,ACTIVE,216.00,424.11,59.990,1410981304,"274151322000068","019011112586793",39.60,17.50,0,336.64,461.08,35.6,32.5,0.221,194711.4,194711.4,25543,0,0,0,L,1151911521,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981326,161277.00
09/17/2014 15:15,2,1.266,ACTIVE,215.32,349.26,59.990,1410981304,"274151322000054","019011112586793",29.94,15.50,0,334.84,366.10,38.4,35.2,0.261,259346.3,259346.3,25059,0,0,0,L,1151911521,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410981327,161278.00
09/17/2014 15:30,1,1.213,ACTIVE,214.5,351.85,60.00,1410982205,"040051121000097","019011112586793",27.38,13,0.186,316.84,443.13,33.0,26.1,0.152,80668.4,80675.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982208,161279.00
09/17/2014 15:30,1,1.259,ACTIVE,214.3,347.25,60.00,1410982205,"040051121000095","019011112586793",24.14,13,0.204,314.02,440.27,30.2,24.1,0.218,72017.300000012,72023.100000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982209,161280.00
09/17/2014 15:30,1,0.799,ACTIVE,214.6,371.05,60.00,1410982205,"033051125000132","019011112586793",35.97,13,0.222,318.73,443.59,28.6,33.5,0.130,70522.4,70528.2,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982210,161281.00
09/17/2014 15:30,1,0.779,ACTIVE,215.0,335.10,60.03,1410982205,"033051125000135","019011112586793",36.06,13,0.247,317.16,444.57,27.9,18.7,0.309,68008.999999964,68014.799999964,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982212,161282.00
09/17/2014 15:30,1,1.222,ACTIVE,214.6,352.32,60.00,1410982205,"040051121000116","019011112586793",27.30,11,0.205,316.48,442.52,33.2,25.5,0.145,79426.999999999,79433.600000023,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982213,161283.00
09/17/2014 15:30,1,1.226,ACTIVE,215.2,400.97,60.03,1410982205,"040051121000068","019011112586793",24.40,13,0.237,317.52,442.07,29.7,33.7,0.053,73070.2,73076.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982214,161284.00
09/17/2014 15:30,1,0.902,ACTIVE,214.6,377.82,60.00,1410982205,"033051125000118","019011112586793",40.73,13,0.225,315.86,444.28,36.5,30.1,0.115,90586.199999988,90594,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982215,161285.00
09/17/2014 15:30,1,0.923,ACTIVE,214.7,394.04,60.03,1410982205,"033051125000150","019011112586793",40.67,13,0.217,316.28,443.66,37.3,35.7,0.120,89651.5,89659.4,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982217,161286.00
09/17/2014 15:30,1,1.212,ACTIVE,214.8,395.60,60.03,1410982205,"040051121000185","019011112586793",26.00,13,0.224,317.74,442.99,31.3,31.5,0.042,81594.899999988,81601.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982218,161287.00
09/17/2014 15:30,1,1.203,ACTIVE,214.8,389.49,60.03,1410982205,"040051121000195","019011112586793",25.99,13,0.236,320.48,443.47,31.1,29.6,0.057,79655.000000001,79661.400000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982219,161288.00
09/17/2014 15:30,2,1.277,ACTIVE,215.77,352.27,59.990,1410982205,"274151322000083","019011112586793",29.88,15.80,0,336.64,365.80,38.7,35.4,0.270,261445.6,261445.6,25006,0,0,0,L,1151911521,1,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982220,161289.00
09/17/2014 15:30,2,1.355,ACTIVE,216.67,355.88,59.985,1410982205,"274151322000076","019011112586793",30.43,15.50,0,337.54,367.60,41.8,38.5,0.278,273537.9,273537.9,25002,0,0,0,L,1151911521,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982221,161290.00
09/17/2014 15:30,2,0.877,ACTIVE,216.00,418.70,59.996,1410982205,"274151322000094","019011112586793",39.38,17.50,0,334.84,455.97,35.1,31.9,0.234,196463.8,196463.8,25488,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982222,161291.00
09/17/2014 15:30,2,1.299,ACTIVE,216.00,346.26,59.990,1410982205,"274151322000052","019011112586793",30.00,15.50,0,336.34,365.80,39.5,36.2,0.256,262691.3,262691.3,24947,0,0,0,L,1151911521,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982223,161292.00
09/17/2014 15:30,2,1.279,ACTIVE,216.45,352.87,59.996,1410982205,"274151322000085","019011112586793",29.98,15.80,0,337.54,365.49,38.9,35.6,0.252,261850.3,261850.3,24910,0,0,0,L,1151911521,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982224,161293.00
09/17/2014 15:30,2,1.281,ACTIVE,216.22,352.27,59.996,1410982205,"274151322000087","019011112586793",29.02,22.80,0,336.34,365.49,37.6,34.4,0.256,248907.5,248907.5,24925,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982225,161294.00
09/17/2014 15:30,2,1.254,ACTIVE,216.00,346.56,59.996,1410982205,"274151322000088","019011112586793",29.52,15.80,0,336.04,365.49,37.5,34.3,0.247,254360.8,254360.8,24921,0,0,0,L,1151911521,1,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982226,161295.00
09/17/2014 15:30,2,1.342,ACTIVE,215.77,354.67,59.996,1410982205,"274151322000095","019011112586793",30.32,15.50,0,336.64,366.40,41.2,37.8,0.270,271121.0,271121.0,24997,0,0,0,L,1151911521,1,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982227,161296.00
09/17/2014 15:30,2,0.867,ACTIVE,216.67,427.71,59.985,1410982205,"274151322000068","019011112586793",40.14,18.30,0,334.84,454.46,35.0,31.9,0.221,194719.1,194719.1,25544,0,0,0,L,1151911521,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982228,161297.00
09/17/2014 15:30,2,1.270,ACTIVE,216.00,352.27,59.996,1410982205,"274151322000054","019011112586793",30.04,16.00,0,336.64,365.80,38.6,35.4,0.256,259354.8,259354.8,25060,0,0,0,L,1151911521,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410982229,161298.00
09/17/2014 15:45,1,1.400,ACTIVE,214.9,343.19,60.00,1410983104,"040051121000097","019011112586793",27.40,13,0.236,314.54,438.72,38.1,29.4,0.265,80675.3,80683.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983107,161299.00
09/17/2014 15:45,1,1.428,ACTIVE,214.4,374.84,60.03,1410983104,"040051121000095","019011112586793",24.48,13,0.215,311.96,440.47,34.7,34.4,0.083,72023.100000024,72029.900000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983109,161300.00
09/17/2014 15:45,1,0.922,ACTIVE,214.6,340.83,60.03,1410983104,"033051125000132","019011112586793",36.10,14,0.209,316.82,443.85,33.1,28.9,0.214,70528.2,70535.1,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983111,161301.00
09/17/2014 15:45,1,0.891,ACTIVE,214.5,383.12,60.03,1410983104,"033051125000135","019011112586793",36.51,14,0.191,316.50,444.82,32.3,25.2,0.072,68014.799999964,68021.499999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983113,161302.00
09/17/2014 15:45,1,1.423,ACTIVE,214.2,365.42,60.03,1410983104,"040051121000116","019011112586793",27.20,12,0.240,311.57,440.90,38.5,37.3,0.155,79433.600000023,79441.499999999,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983115,161303.00
09/17/2014 15:45,1,1.434,ACTIVE,214.7,354.61,60.03,1410983104,"040051121000068","019011112586793",24.25,13,0.211,315.80,442.44,34.6,34.4,0.172,73076.1,73083.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983117,161304.00
09/17/2014 15:45,1,1.046,ACTIVE,214.0,330.38,60.03,1410983104,"033051125000118","019011112586793",40.90,14,0.274,316.41,443.78,42.5,33.8,0.327,90594,90603.199999988,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983119,161305.00
09/17/2014 15:45,1,1.076,ACTIVE,214.2,381.02,60.00,1410983104,"033051125000150","019011112586793",40.47,13,0.258,316.78,443.44,43.3,44.4,0.206,89659.4,89668.6,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983121,161306.00
09/17/2014 15:45,1,1.403,ACTIVE,214.6,369.42,60.03,1410983104,"040051121000185","019011112586793",26.33,13,0.234,315.36,443.11,36.7,31.6,0.162,81601.2,81608.800000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983122,161307.00
09/17/2014 15:45,1,1.391,ACTIVE,214.4,400.38,60.00,1410983104,"040051121000195","019011112586793",26.47,13,0.225,318.47,443.41,36.6,28.5,0.109,79661.400000001,79669.000000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983124,161308.00
09/17/2014 15:45,2,1.471,ACTIVE,216.22,354.67,60.001,1410983104,"274151322000083","019011112586793",29.88,16.30,0,337.24,365.19,44.5,41.1,0.309,261455.3,261455.3,25007,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983125,161309.00
09/17/2014 15:45,2,1.553,ACTIVE,216.90,354.37,60.049,1410983104,"274151322000076","019011112586793",30.65,16.30,0,338.14,367.00,48.1,44.5,0.323,273548.4,273548.4,25003,0,0,0,L,1151911521,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983126,161310.00
09/17/2014 15:45,2,1.014,ACTIVE,216.67,422.30,60.017,1410983104,"274151322000094","019011112586793",39.20,18.30,0,336.04,456.57,40.5,37.2,0.265,196472.5,196472.5,25489,0,0,0,L,1151911521,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983127,161311.00
09/17/2014 15:45,2,1.494,ACTIVE,216.00,351.67,60.012,1410983104,"274151322000052","019011112586793",29.94,16.70,0,335.74,365.19,45.3,41.8,0.274,262701.2,262701.2,24948,0,0,0,L,1151911521,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983128,161312.00
09/17/2014 15:45,2,1.475,ACTIVE,216.67,355.88,60.012,1410983104,"274151322000085","019011112586793",29.92,16.70,0,338.14,365.19,44.7,41.2,0.283,261860.0,261860.0,24911,0,0,0,L,1151911521,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983129,161313.00
09/17/2014 15:45,2,1.453,ACTIVE,216.67,354.37,60.022,1410983104,"274151322000087","019011112586793",29.44,23.50,0,337.24,364.89,43.3,39.9,0.278,248916.9,248916.9,24926,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983130,161314.00
09/17/2014 15:45,2,1.443,ACTIVE,215.77,353.17,60.012,1410983104,"274151322000088","019011112586793",29.60,16.30,0,337.54,364.59,43.3,39.9,0.274,254370.2,254370.2,24922,0,0,0,L,1151911521,1,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983131,161315.00
09/17/2014 15:45,2,1.529,ACTIVE,216.22,351.97,60.017,1410983104,"274151322000095","019011112586793",30.63,16.30,0,336.64,366.40,47.5,43.9,0.309,271131.3,271131.3,24998,0,0,0,L,1151911521,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983132,161316.00
09/17/2014 15:45,2,1.023,ACTIVE,216.90,425.61,60.012,1410983104,"274151322000068","019011112586793",39.36,19.50,0,336.94,464.08,40.8,37.5,0.265,194727.8,194727.8,25545,0,0,0,L,1151911521,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983133,161317.00
09/17/2014 15:45,2,1.467,ACTIVE,216.45,354.67,60.012,1410983104,"274151322000054","019011112586793",29.98,17.00,0,336.94,365.80,44.5,41.0,0.287,259364.5,259364.5,25061,0,0,0,L,1151911521,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410983134,161318.00
09/17/2014 16:00,1,1.960,ACTIVE,215.7,340.19,60.03,1410984005,"040051121000097","019011112586793",27.60,15,0.293,304.68,448.18,53.8,48.8,0.362,80683.3,80694.1,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984007,161319.00
09/17/2014 16:00,1,1.983,ACTIVE,215.5,399.10,60.03,1410984005,"040051121000095","019011112586793",24.55,15,0.276,312.87,438.67,48.4,37.9,0.276,72029.900000036,72039.400000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984008,161320.00
09/17/2014 16:00,1,1.275,ACTIVE,215.5,418.87,60.03,1410984005,"033051125000132","019011112586793",36.48,15,0.273,316.46,433.99,46.3,36.4,0.103,70535.1,70544.4,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984009,161321.00
09/17/2014 16:00,1,1.257,ACTIVE,215.3,374.45,60.03,1410984005,"033051125000135","019011112586793",36.30,15,0.269,315.77,438.44,45.4,47.0,0.239,68021.499999964,68030.899999964,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984011,161322.00
09/17/2014 16:00,1,1.969,ACTIVE,215.0,338.93,60.03,1410984005,"040051121000116","019011112586793",27.34,13,0.272,304.87,447.42,53.5,43.8,0.349,79441.499999999,79452.400000035,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984012,161323.00
09/17/2014 16:00,1,1.946,ACTIVE,215.3,408.14,60.03,1410984005,"040051121000068","019011112586793",24.96,14,0.288,316.03,440.20,48.3,39.5,0.151,73083.1,73092.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984013,161324.00
09/17/2014 16:00,1,1.516,ACTIVE,214.9,428.08,60.03,1410984005,"033051125000118","019011112586793",35.64,15,0.279,305.05,449.92,53.7,59.0,0.083,90603.199999988,90615,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984015,161325.00
09/17/2014 16:00,1,1.531,ACTIVE,215.6,338.66,60.07,1410984005,"033051125000150","019011112586793",35.45,15,0.336,304.39,448.29,54.0,44.9,0.346,89668.6,89680.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984016,161326.00
09/17/2014 16:00,1,1.937,ACTIVE,215.4,369.57,60.03,1410984005,"040051121000185","019011112586793",26.74,15,0.347,306.36,447.16,51.5,56.0,0.168,81608.800000024,81619.100000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984017,161327.00
09/17/2014 16:00,1,1.938,ACTIVE,215.6,334.90,60.03,1410984005,"040051121000195","019011112586793",26.68,15,0.268,308.49,447.40,51.4,43.0,0.380,79669.000000001,79679.600000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984018,161328.00
09/17/2014 16:00,2,2.078,ACTIVE,217.35,353.47,60.049,1410984005,"274151322000083","019011112586793",29.90,17.80,0,338.14,377.82,62.9,58.8,0.451,261468.4,261468.4,25008,0,0,0,L,1151911521,1,123.59,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984019,161329.00
09/17/2014 16:00,2,2.201,ACTIVE,217.58,361.89,60.006,1410984005,"274151322000076","019011112586793",30.32,17.80,0,339.65,380.22,67.6,63.3,0.468,273562.6,273562.6,25004,0,0,0,L,1151911521,1,123.81,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984020,161330.00
09/17/2014 16:00,2,1.412,ACTIVE,217.35,423.81,60.022,1410984005,"274151322000094","019011112586793",39.70,19.80,0,339.65,464.38,56.4,52.5,0.376,196484.3,196484.3,25490,0,0,0,L,1151911521,1,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984021,161331.00
09/17/2014 16:00,2,2.094,ACTIVE,217.13,354.97,60.022,1410984005,"274151322000052","019011112586793",29.96,17.80,0,337.54,378.72,63.5,59.4,0.420,262714.5,262714.5,24949,0,0,0,L,1151911521,1,123.36,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984022,161332.00
09/17/2014 16:00,2,2.084,ACTIVE,217.80,361.29,60.028,1410984005,"274151322000085","019011112586793",29.82,17.80,0,338.74,378.12,63.0,58.9,0.424,261873.2,261873.2,24912,0,0,0,L,1151911521,1,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984023,161333.00
09/17/2014 16:00,2,2.045,ACTIVE,217.13,355.28,60.054,1410984005,"274151322000087","019011112586793",29.40,24.80,0,338.14,376.92,61.0,56.9,0.389,248929.7,248929.7,24927,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984024,161334.00
09/17/2014 16:00,2,2.043,ACTIVE,217.13,358.88,60.022,1410984005,"274151322000088","019011112586793",29.62,17.80,0,338.14,377.52,61.2,57.2,0.384,254383.0,254383.0,24923,0,0,0,L,1151911521,1,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984025,161335.00
09/17/2014 16:00,2,2.170,ACTIVE,217.13,352.57,60.017,1410984005,"274151322000095","019011112586793",30.49,17.80,0,338.14,379.92,67.0,62.7,0.438,271145.4,271145.4,24999,0,0,0,L,1151911521,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984026,161336.00
09/17/2014 16:00,2,1.426,ACTIVE,217.58,428.91,60.017,1410984005,"274151322000068","019011112586793",39.68,20.70,0,404.57,467.09,56.9,53.0,0.371,194739.7,194739.7,25546,0,0,0,L,1151911521,1,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984027,161337.00
09/17/2014 16:00,2,2.076,ACTIVE,216.67,350.17,60.028,1410984005,"274151322000054","019011112586793",29.80,18.30,0,337.54,378.42,62.6,58.5,0.415,259377.6,259377.6,25062,0,0,0,L,1151911521,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984028,161338.00
09/17/2014 16:15,1,1.609,ACTIVE,214.5,381.26,60.03,1410984904,"040051121000097","019011112586793",26.93,15,0.252,304.55,448.12,43.1,42.8,0.199,80694.1,80705,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984906,161339.00
09/17/2014 16:15,1,1.626,ALERT,214.2,375.73,60.00,1410984904,"040051121000095","019011112586793",24.20,15,0.222,310.83,441.39,39.1,32.7,0.147,72039.400000036,72048.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410984908,161340.00
09/17/2014 16:15,1,1.031,ACTIVE,215.0,328.14,60.00,1410984904,"033051125000132","019011112586793",36.24,16,0.232,317.12,443.18,37.2,38.3,0.285,70544.4,70553.8,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984909,161341.00
09/17/2014 16:15,1,1.016,ACTIVE,214.6,387.04,60.00,1410984904,"033051125000135","019011112586793",35.94,17,0.211,314.56,432.05,36.3,29.5,0.134,68030.899999964,68040.099999964,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984910,161342.00
09/17/2014 16:15,1,1.596,ACTIVE,214.5,381.05,60.03,1410984904,"040051121000116","019011112586793",27.12,13,0.262,304.47,447.41,43.0,33.7,0.163,79452.400000035,79463.200000047,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984912,161343.00
09/17/2014 16:15,1,1.588,ACTIVE,214.2,375.29,60.03,1410984904,"040051121000068","019011112586793",24.45,15,0.232,316.87,438.79,38.6,38.8,0.233,73092.9,73102.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984913,161344.00
09/17/2014 16:15,1,1.175,ACTIVE,214.2,345.92,60.03,1410984904,"033051125000118","019011112586793",40.55,15,0.317,304.20,450.01,47.4,48.3,0.387,90615,90627.100000024,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984914,161345.00
09/17/2014 16:15,1,1.184,ACTIVE,214.9,382.29,60.00,1410984904,"033051125000150","019011112586793",40.68,16,0.306,304.29,448.17,47.9,48.6,0.242,89680.5,89692.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984916,161346.00
09/17/2014 16:15,1,1.571,ACTIVE,215.0,380.59,60.03,1410984904,"040051121000185","019011112586793",26.06,15,0.243,307.16,446.84,40.7,31.2,0.235,81619.100000036,81629.300000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984917,161347.00
09/17/2014 16:15,1,1.540,ACTIVE,214.3,371.27,60.00,1410984904,"040051121000195","019011112586793",26.54,15,0.258,308.12,446.81,40.6,42.3,0.183,79679.600000001,79690.000000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984918,161348.00
09/17/2014 16:15,2,1.684,ACTIVE,216.90,356.18,60.001,1410984904,"274151322000083","019011112586793",29.70,18.70,0,337.54,378.12,50.6,46.9,0.354,261481.5,261481.5,25009,0,0,0,L,1151911521,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984919,161349.00
09/17/2014 16:15,2,1.766,ACTIVE,217.35,360.08,60.017,1410984904,"274151322000076","019011112586793",30.45,19.00,0,339.34,379.92,54.5,50.7,0.371,273576.7,273576.7,25005,0,0,0,L,1151911521,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984920,161350.00
09/17/2014 16:15,2,1.123,ACTIVE,216.45,433.12,60.001,1410984904,"274151322000094","019011112586793",39.90,20.70,0,403.37,458.37,45.4,41.9,0.309,196496.0,196496.0,25491,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984921,161351.00
09/17/2014 16:15,2,1.703,ACTIVE,216.22,354.37,59.980,1410984904,"274151322000052","019011112586793",29.70,19.00,0,337.24,378.12,51.2,47.5,0.340,262727.7,262727.7,24950,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984922,161352.00
09/17/2014 16:15,2,1.688,ACTIVE,216.45,357.38,60.012,1410984904,"274151322000085","019011112586793",29.64,19.00,0,338.44,377.82,50.6,46.9,0.331,261886.2,261886.2,24913,0,0,0,L,1151911521,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984923,161353.00
09/17/2014 16:15,2,1.682,ACTIVE,216.45,356.48,60.006,1410984904,"274151322000087","019011112586793",28.75,26.00,0,337.84,377.22,49.0,45.4,0.331,248942.2,248942.2,24928,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984924,161354.00
09/17/2014 16:15,2,1.652,ACTIVE,216.45,354.67,59.996,1410984904,"274151322000088","019011112586793",29.38,19.00,0,337.84,377.52,49.2,45.6,0.327,254395.7,254395.7,24924,0,0,0,L,1151911521,1,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984925,161355.00
09/17/2014 16:15,2,1.770,ACTIVE,216.45,353.17,60.001,1410984904,"274151322000095","019011112586793",30.16,18.70,0,337.24,379.62,54.0,50.2,0.354,271159.3,271159.3,25000,0,0,0,L,1151911521,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984926,161356.00
09/17/2014 16:15,2,1.119,ACTIVE,216.90,434.63,60.001,1410984904,"274151322000068","019011112586793",40.47,21.80,0,400.96,459.27,46.2,42.6,0.301,194751.6,194751.6,25547,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984927,161357.00
09/17/2014 16:15,2,1.686,ACTIVE,216.45,357.98,60.006,1410984904,"274151322000054","019011112586793",29.52,19.30,0,337.54,378.42,50.4,46.7,0.340,259390.6,259390.6,25063,0,0,0,L,1151911521,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410984928,161358.00
09/17/2014 16:30,1,1.765,ACTIVE,215.0,403.67,60.00,1410985805,"040051121000097","019011112586793",27.55,16,0.303,318.43,443.70,48.4,40.0,0.155,80705,80714.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985807,161359.00
09/17/2014 16:30,1,1.786,ACTIVE,214.7,384.27,60.00,1410985805,"040051121000095","019011112586793",24.59,15,0.258,311.19,441.41,43.7,34.5,0.136,72048.900000036,72057,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985808,161360.00
09/17/2014 16:30,1,1.152,ACTIVE,215.5,413.57,60.00,1410985805,"033051125000132","019011112586793",36.23,16,0.241,317.16,441.72,41.5,33.0,0.117,70553.8,70561.8,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985810,161361.00
09/17/2014 16:30,1,1.127,ACTIVE,214.8,357.06,60.00,1410985805,"033051125000135","019011112586793",36.30,17,0.265,314.67,445.01,40.7,42.6,0.252,68040.099999964,68048.099999964,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985811,161362.00
09/17/2014 16:30,1,1.763,ACTIVE,214.7,376.08,60.03,1410985805,"040051121000116","019011112586793",27.37,13,0.295,315.18,443.32,48.0,49.6,0.324,79463.200000047,79472.400000035,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985812,161363.00
09/17/2014 16:30,1,1.758,ACTIVE,214.8,383.49,60.03,1410985805,"040051121000068","019011112586793",24.71,15,0.252,316.48,439.93,43.2,34.6,0.162,73102.5,73110.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985814,161364.00
09/17/2014 16:30,1,1.307,ACTIVE,214.0,352.88,60.00,1410985805,"033051125000118","019011112586793",40.66,16,0.318,304.05,450.08,52.9,47.6,0.416,90627.100000024,90637.600000024,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985815,161365.00
09/17/2014 16:30,1,1.325,ACTIVE,214.6,386.43,60.00,1410985805,"033051125000150","019011112586793",40.48,16,0.293,304.92,448.25,53.3,43.8,0.313,89692.4,89703.2,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985816,161366.00
09/17/2014 16:30,1,1.714,ACTIVE,214.9,362.93,60.03,1410985805,"040051121000185","019011112586793",26.81,15,0.277,316.98,439.35,45.7,35.5,0.313,81629.300000024,81638.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985818,161367.00
09/17/2014 16:30,1,1.721,ACTIVE,215.1,392.34,60.00,1410985805,"040051121000195","019011112586793",26.62,16,0.278,319.77,443.96,45.6,47.8,0.292,79690.000000001,79698.900000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985819,161368.00
09/17/2014 16:30,2,1.857,ACTIVE,216.67,352.27,60.001,1410985805,"274151322000083","019011112586793",30.10,19.30,0,335.44,374.81,56.6,52.7,0.398,261492.8,261492.8,25010,0,0,0,L,1151911521,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985820,161369.00
09/17/2014 16:30,2,1.971,ACTIVE,216.90,351.67,59.959,1410985805,"274151322000076","019011112586793",30.42,19.50,0,336.94,377.52,60.8,56.7,0.424,273589.0,273589.0,25006,0,0,0,L,1151911521,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985821,161370.00
09/17/2014 16:30,2,1.203,ACTIVE,216.67,445.75,59.990,1410985805,"274151322000094","019011112586793",41.37,21.30,0,336.64,464.38,50.7,47.0,0.345,196506.2,196506.2,25492,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985822,161371.00
09/17/2014 16:30,2,1.891,ACTIVE,216.22,354.07,59.990,1410985805,"274151322000052","019011112586793",29.92,19.50,0,335.14,374.81,57.3,53.4,0.358,262739.2,262739.2,24951,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985823,161372.00
09/17/2014 16:30,2,1.881,ACTIVE,216.67,354.37,59.990,1410985805,"274151322000085","019011112586793",29.80,19.50,0,336.64,374.51,56.8,52.9,0.371,261897.5,261897.5,24914,0,0,0,L,1151911521,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985824,161373.00
09/17/2014 16:30,2,1.854,ACTIVE,216.67,356.48,60.001,1410985805,"274151322000087","019011112586793",29.26,26.80,0,336.04,373.91,54.9,51.0,0.362,248953.2,248953.2,24929,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985825,161374.00
09/17/2014 16:30,2,1.840,ACTIVE,216.00,357.38,59.996,1410985805,"274151322000088","019011112586793",29.58,19.50,0,335.44,374.51,55.2,51.3,0.358,254406.7,254406.7,24925,0,0,0,L,1151911521,1,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985825,161375.00
09/17/2014 16:30,2,1.961,ACTIVE,216.22,351.67,59.969,1410985805,"274151322000095","019011112586793",30.42,19.30,0,335.74,374.21,60.4,56.4,0.398,271171.4,271171.4,25001,0,0,0,L,1151911521,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985826,161376.00
09/17/2014 16:30,2,1.287,ACTIVE,217.13,428.91,59.990,1410985805,"274151322000068","019011112586793",40.06,22.30,0,339.34,466.19,51.8,48.1,0.336,194761.9,194761.9,25548,0,0,0,L,1151911521,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985827,161377.00
09/17/2014 16:30,2,1.863,ACTIVE,216.67,351.07,60.033,1410985805,"274151322000054","019011112586793",29.90,20.00,0,335.14,373.01,56.4,52.5,0.367,259401.9,259401.9,25064,0,0,0,L,1151911521,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410985828,161378.00
09/17/2014 16:45,1,1.560,ACTIVE,214.3,390.83,60.00,1410986704,"040051121000097","019011112586793",27.53,15,0.277,317.50,439.63,42.7,33.2,0.130,80714.4,80723.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986707,161379.00
09/17/2014 16:45,1,1.593,ACTIVE,214.2,369.50,60.00,1410986704,"040051121000095","019011112586793",24.41,15,0.215,311.53,440.53,38.7,29.0,0.235,72057,72065,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986708,161380.00
09/17/2014 16:45,1,1.018,ACTIVE,214.5,381.85,60.00,1410986704,"033051125000132","019011112586793",36.32,16,0.230,316.07,443.75,36.8,28.5,0.105,70561.8,70569.7,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986709,161381.00
09/17/2014 16:45,1,1.002,ACTIVE,214.7,392.94,60.00,1410986704,"033051125000135","019011112586793",36.08,17,0.212,314.58,444.88,35.9,28.3,0.119,68048.099999964,68055.799999964,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986711,161382.00
09/17/2014 16:45,1,1.579,ACTIVE,214.0,396.33,60.03,1410986704,"040051121000116","019011112586793",27.10,14,0.246,314.55,439.37,42.5,32.6,0.107,79472.400000035,79481.600000023,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986712,161383.00
09/17/2014 16:45,1,1.565,ACTIVE,214.6,344.01,60.00,1410986704,"040051121000068","019011112586793",24.52,15,0.237,316.66,441.09,38.2,38.3,0.266,73110.9,73119,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986713,161384.00
09/17/2014 16:45,1,1.160,ACTIVE,213.9,433.86,60.03,1410986704,"033051125000118","019011112586793",40.55,16,0.292,305.93,449.25,46.8,41.5,0.107,90637.600000024,90648.199999988,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986715,161385.00
09/17/2014 16:45,1,1.175,ACTIVE,214.9,388.27,60.03,1410986704,"033051125000150","019011112586793",40.51,16,0.303,307.42,447.60,47.3,50.0,0.213,89703.2,89713.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986716,161386.00
09/17/2014 16:45,1,1.530,ACTIVE,214.6,363.95,60.00,1410986704,"040051121000185","019011112586793",26.51,15,0.253,316.91,442.11,40.3,37.7,0.190,81638.2,81646.899999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986717,161387.00
09/17/2014 16:45,1,1.524,ACTIVE,214.4,353.27,60.00,1410986704,"040051121000195","019011112586793",26.49,16,0.262,319.16,441.56,40.1,41.5,0.259,79698.900000001,79707.700000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986718,161388.00
09/17/2014 16:45,2,1.658,ACTIVE,216.22,348.06,60.012,1410986704,"274151322000083","019011112586793",29.74,19.50,0,337.54,370.90,49.9,46.3,0.340,261504.0,261504.0,25011,0,0,0,L,1151911521,1,122.91,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986719,161389.00
09/17/2014 16:45,2,1.740,ACTIVE,216.67,351.07,60.001,1410986704,"274151322000076","019011112586793",30.55,19.50,0,338.44,375.11,53.9,50.1,0.367,273601.1,273601.1,25007,0,0,0,L,1151911521,1,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986720,161390.00
09/17/2014 16:45,2,1.125,ACTIVE,216.45,419.90,60.006,1410986704,"274151322000094","019011112586793",39.44,21.30,0,337.24,458.67,44.8,41.3,0.301,196516.2,196516.2,25493,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986721,161391.00
09/17/2014 16:45,2,1.668,ACTIVE,216.00,347.16,59.996,1410986704,"274151322000052","019011112586793",29.94,19.50,0,336.64,370.90,50.6,46.9,0.331,262750.6,262750.6,24952,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986722,161392.00
09/17/2014 16:45,2,1.660,ACTIVE,216.45,347.46,60.012,1410986704,"274151322000085","019011112586793",29.76,19.50,0,337.84,370.90,50.0,46.3,0.318,261908.7,261908.7,24915,0,0,0,L,1151911521,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986723,161393.00
09/17/2014 16:45,2,1.637,ACTIVE,216.00,351.37,60.006,1410986704,"274151322000087","019011112586793",29.26,27.50,0,337.54,370.30,48.4,44.8,0.318,248964.0,248964.0,24930,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986725,161394.00
09/17/2014 16:45,2,1.639,ACTIVE,215.54,349.86,60.001,1410986704,"274151322000088","019011112586793",29.26,19.50,0,336.64,370.60,48.5,44.9,0.323,254417.5,254417.5,24926,0,0,0,L,1151911521,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986726,161395.00
09/17/2014 16:45,2,1.740,ACTIVE,216.00,348.36,60.006,1410986704,"274151322000095","019011112586793",30.24,19.30,0,337.24,372.11,53.3,49.5,0.349,271183.4,271183.4,25002,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986727,161396.00
09/17/2014 16:45,2,1.125,ACTIVE,216.45,428.61,59.996,1410986704,"274151322000068","019011112586793",40.22,22.30,0,338.14,461.08,45.7,42.2,0.301,194772.0,194772.0,25549,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986728,161397.00
09/17/2014 16:45,2,1.660,ACTIVE,215.77,348.36,60.012,1410986704,"274151322000054","019011112586793",29.64,19.80,0,336.64,371.21,49.8,46.1,0.318,259413.0,259413.0,25065,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410986729,161398.00
09/17/2014 17:00,1,1.573,ACTIVE,214.0,385.40,60.03,1410987604,"040051121000097","019011112586793",27.33,15,0.265,317.49,440.69,42.7,34.4,0.255,80723.7,80732.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987606,161399.00
09/17/2014 17:00,1,1.596,ACTIVE,213.7,365.04,60.03,1410987604,"040051121000095","019011112586793",24.46,15,0.222,311.56,440.32,38.8,33.7,0.141,72065,72072.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987608,161400.00
09/17/2014 17:00,1,1.026,ACTIVE,214.3,401.26,60.03,1410987604,"033051125000132","019011112586793",36.15,16,0.216,315.75,443.18,36.9,28.5,0.070,70569.7,70577.4,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987609,161401.00
09/17/2014 17:00,1,1.004,ACTIVE,214.3,363.82,60.03,1410987604,"033051125000135","019011112586793",36.18,16,0.213,314.80,444.84,36.1,29.2,0.153,68055.799999964,68063.499999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987610,161402.00
09/17/2014 17:00,1,1.573,ACTIVE,214.1,330.69,60.03,1410987604,"040051121000116","019011112586793",27.35,14,0.276,313.77,440.01,42.8,33.2,0.333,79481.600000023,79490.400000035,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987612,161403.00
09/17/2014 17:00,1,1.564,ACTIVE,214.5,330.88,60.03,1410987604,"040051121000068","019011112586793",24.71,15,0.242,316.11,442.70,38.4,39.0,0.300,73119,73126.9,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987613,161404.00
09/17/2014 17:00,1,1.178,ACTIVE,214.1,379.85,60.03,1410987604,"033051125000118","019011112586793",40.20,16,0.282,319.99,439.59,47.1,50.0,0.246,90648.199999988,90658.199999988,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987614,161405.00
