ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 17:00,1,1.183,ACTIVE,214.5,344.29,60.03,1410987604,"033051125000150","019011112586793",40.64,15,0.309,322.29,441.44,47.8,40.2,0.386,89713.7,89723.9,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987615,161406.00
09/17/2014 17:00,1,1.544,ACTIVE,214.4,340.69,60.03,1410987604,"040051121000185","019011112586793",26.54,15,0.255,317.47,439.93,40.8,33.0,0.305,81646.899999988,81655.300000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987617,161407.00
09/17/2014 17:00,1,1.545,ACTIVE,214.6,412.67,60.03,1410987604,"040051121000195","019011112586793",26.44,16,0.244,318.45,443.57,40.6,33.3,0.079,79707.700000001,79716.100000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987618,161408.00
09/17/2014 17:00,2,1.652,ACTIVE,215.54,349.86,60.022,1410987604,"274151322000083","019011112586793",29.92,19.30,0,336.34,368.20,50.0,46.3,0.340,261514.8,261514.8,25012,0,0,0,L,1151911521,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987619,161409.00
09/17/2014 17:00,2,1.750,ACTIVE,216.90,349.86,60.028,1410987604,"274151322000076","019011112586793",30.45,19.30,0,338.14,370.30,54.0,50.1,0.376,273612.7,273612.7,25008,0,0,0,L,1151911521,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987620,161410.00
09/17/2014 17:00,2,1.113,ACTIVE,215.77,425.31,60.012,1410987604,"274151322000094","019011112586793",39.80,21.30,0,337.54,458.37,45.4,41.9,0.305,196525.9,196525.9,25494,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987621,161411.00
09/17/2014 17:00,2,1.662,ACTIVE,216.00,347.46,60.022,1410987604,"274151322000052","019011112586793",30.12,19.30,0,336.04,367.90,50.7,47.0,0.336,262761.5,262761.5,24953,0,0,0,L,1151911521,1,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987622,161412.00
09/17/2014 17:00,2,1.654,ACTIVE,216.00,352.27,60.022,1410987604,"274151322000085","019011112586793",29.86,19.50,0,336.64,368.20,50.0,46.3,0.331,261919.5,261919.5,24916,0,0,0,L,1151911521,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987623,161413.00
09/17/2014 17:00,2,1.635,ACTIVE,216.00,347.46,60.022,1410987604,"274151322000087","019011112586793",29.24,28.00,0,335.74,367.60,48.4,44.8,0.314,248974.4,248974.4,24931,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987624,161414.00
09/17/2014 17:00,2,1.633,ACTIVE,215.77,348.06,60.028,1410987604,"274151322000088","019011112586793",29.40,19.30,0,336.34,367.90,48.7,45.0,0.318,254428.0,254428.0,24927,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987625,161415.00
09/17/2014 17:00,2,1.744,ACTIVE,216.00,349.26,60.017,1410987604,"274151322000095","019011112586793",30.18,19.30,0,336.34,369.40,53.3,49.5,0.336,271194.9,271194.9,25003,0,0,0,L,1151911521,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987626,161416.00
09/17/2014 17:00,2,1.131,ACTIVE,217.13,429.52,60.022,1410987604,"274151322000068","019011112586793",40.04,22.00,0,338.14,463.78,45.8,42.3,0.301,194781.8,194781.8,25550,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987627,161417.00
09/17/2014 17:00,2,1.648,ACTIVE,216.22,346.86,60.012,1410987604,"274151322000054","019011112586793",29.90,19.80,0,335.14,368.20,49.9,46.3,0.327,259423.7,259423.7,25066,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410987628,161418.00
09/17/2014 17:15,1,1.147,ACTIVE,213.7,388.22,60.00,1410988504,"040051121000097","019011112586793",27.24,15,0.234,317.57,443.13,31.1,30.9,0.052,80732.5,80740.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988506,161419.00
09/17/2014 17:15,1,1.211,ACTIVE,213.9,378.53,60.03,1410988504,"040051121000095","019011112586793",23.78,15,0.206,310.73,440.51,28.6,33.3,0.065,72072.699999988,72079.800000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988507,161420.00
09/17/2014 17:15,1,0.759,ACTIVE,214.6,359.18,60.03,1410988504,"033051125000132","019011112586793",35.67,16,0.226,316.16,443.78,26.9,31.9,0.157,70577.4,70584.3,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988509,161421.00
09/17/2014 17:15,1,0.737,ACTIVE,214.3,376.40,60.03,1410988504,"033051125000135","019011112586793",35.82,16,0.238,314.30,445.01,26.2,31.1,0.076,68063.499999964,68070.399999964,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988510,161422.00
09/17/2014 17:15,1,1.181,ACTIVE,213.7,361.24,60.03,1410988504,"040051121000116","019011112586793",26.65,14,0.180,313.38,442.48,31.3,19.7,0.174,79490.400000035,79498.499999999,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988511,161423.00
09/17/2014 17:15,1,1.173,ACTIVE,214.6,371.70,60.03,1410988504,"040051121000068","019011112586793",23.94,15,0.222,317.27,442.69,27.9,31.4,0.102,73126.9,73134.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988512,161424.00
09/17/2014 17:15,1,0.862,ACTIVE,213.5,344.43,60.03,1410988504,"033051125000118","019011112586793",40.18,16,0.227,315.73,442.98,34.4,35.9,0.218,90658.199999988,90667.600000024,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988514,161425.00
09/17/2014 17:15,1,0.874,ACTIVE,214.0,336.41,60.00,1410988504,"033051125000150","019011112586793",40.32,15,0.217,316.32,442.99,35.0,35.3,0.255,89723.9,89733.2,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988515,161426.00
09/17/2014 17:15,1,1.141,ACTIVE,214.0,423.84,60.03,1410988504,"040051121000185","019011112586793",25.82,15,0.170,316.90,443.04,29.3,22.5,0.021,81655.300000024,81662.899999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988516,161427.00
09/17/2014 17:15,1,1.139,ACTIVE,213.8,376.41,60.03,1410988504,"040051121000195","019011112586793",25.54,16,0.244,320.00,443.33,28.9,34.2,0.118,79716.100000001,79723.900000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988518,161428.00
09/17/2014 17:15,2,1.213,ACTIVE,215.32,347.76,60.001,1410988504,"274151322000083","019011112586793",29.70,19.00,0,336.34,367.30,36.5,33.3,0.256,261524.7,261524.7,25013,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988519,161429.00
09/17/2014 17:15,2,1.295,ACTIVE,215.77,346.26,60.001,1410988504,"274151322000076","019011112586793",30.12,19.00,0,338.14,369.40,39.5,36.2,0.270,273623.5,273623.5,25009,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988520,161430.00
09/17/2014 17:15,2,0.822,ACTIVE,215.54,419.90,60.006,1410988504,"274151322000094","019011112586793",39.46,21.30,0,334.54,452.36,33.1,30.0,0.217,196534.8,196534.8,25495,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988521,161431.00
09/17/2014 17:15,2,1.240,ACTIVE,215.32,345.96,60.001,1410988504,"274151322000052","019011112586793",29.62,19.00,0,336.04,367.90,37.2,34.0,0.243,262771.7,262771.7,24954,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988522,161432.00
09/17/2014 17:15,2,1.223,ACTIVE,215.77,346.26,60.001,1410988504,"274151322000085","019011112586793",29.56,19.50,0,336.94,367.60,36.6,33.4,0.234,261929.5,261929.5,24917,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988523,161433.00
09/17/2014 17:15,2,1.217,ACTIVE,215.32,350.47,60.001,1410988504,"274151322000087","019011112586793",28.77,28.30,0,336.94,366.70,35.5,32.3,0.243,248984.1,248984.1,24932,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988524,161434.00
09/17/2014 17:15,2,1.201,ACTIVE,215.09,345.36,60.001,1410988504,"274151322000088","019011112586793",29.06,19.30,0,336.34,367.00,35.4,32.2,0.234,254437.7,254437.7,24928,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988525,161435.00
09/17/2014 17:15,2,1.289,ACTIVE,215.54,350.47,60.001,1410988504,"274151322000095","019011112586793",29.76,19.30,0,336.94,368.80,38.9,35.6,0.261,271205.6,271205.6,25004,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988526,161436.00
09/17/2014 17:15,2,0.857,ACTIVE,216.22,416.59,60.001,1410988504,"274151322000068","019011112586793",39.04,22.00,0,335.44,453.26,33.5,30.4,0.208,194790.9,194790.9,25551,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988527,161437.00
09/17/2014 17:15,2,1.221,ACTIVE,215.32,347.46,59.990,1410988504,"274151322000054","019011112586793",29.50,19.50,0,335.44,367.90,36.6,33.4,0.243,259433.7,259433.7,25067,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410988528,161438.00
09/17/2014 17:30,1,1.334,ACTIVE,213.3,347.65,60.03,1410989405,"040051121000097","019011112586793",27.44,15,0.232,314.24,443.40,36.4,34.9,0.209,80740.7,80748.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989407,161439.00
09/17/2014 17:30,1,1.387,ACTIVE,213.3,413.43,60.03,1410989405,"040051121000095","019011112586793",24.07,15,0.231,311.01,440.50,33.2,18.9,0.110,72079.800000012,72086.199999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989409,161440.00
09/17/2014 17:30,1,0.865,ACTIVE,213.1,420.21,60.03,1410989405,"033051125000132","019011112586793",36.43,15,0.239,319.16,443.94,31.3,29.3,0.021,70584.3,70590.7,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989410,161441.00
09/17/2014 17:30,1,0.855,ACTIVE,213.8,438.94,60.03,1410989405,"033051125000135","019011112586793",36.13,16,0.236,316.40,444.82,30.7,30.2,0.019,68070.399999964,68076.699999964,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989411,161442.00
09/17/2014 17:30,1,1.362,ACTIVE,213.3,366.44,60.03,1410989405,"040051121000116","019011112586793",26.96,13,0.221,310.35,442.66,36.5,36.3,0.130,79498.499999999,79505.700000047,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989412,161443.00
09/17/2014 17:30,1,1.340,ACTIVE,213.7,359.92,60.03,1410989405,"040051121000068","019011112586793",24.55,15,0.191,316.80,442.61,32.7,24.9,0.183,73134.2,73140.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989414,161444.00
09/17/2014 17:30,1,1.003,ACTIVE,213.4,403.81,60.00,1410989405,"033051125000118","019011112586793",40.30,16,0.243,315.74,441.51,40.2,32.7,0.085,90667.600000024,90676.100000024,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989415,161445.00
09/17/2014 17:30,1,1.010,ACTIVE,213.9,380.25,60.03,1410989405,"033051125000150","019011112586793",40.72,15,0.240,315.56,442.65,40.9,41.0,0.174,89733.2,89741.8,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989416,161446.00
09/17/2014 17:30,1,1.328,ACTIVE,214.0,364.99,60.03,1410989405,"040051121000185","019011112586793",26.16,15,0.214,314.41,443.09,34.5,26.5,0.192,81662.899999988,81669.800000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989418,161447.00
09/17/2014 17:30,1,1.312,ACTIVE,214.1,365.26,60.00,1410989405,"040051121000195","019011112586793",26.29,15,0.199,317.02,443.52,34.3,26.7,0.162,79723.900000001,79730.900000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989419,161448.00
09/17/2014 17:30,2,1.420,ACTIVE,215.77,351.07,60.022,1410989405,"274151322000083","019011112586793",29.62,19.00,0,336.64,363.69,42.6,39.2,0.296,261533.9,261533.9,25014,0,0,0,L,1151911521,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989420,161449.00
09/17/2014 17:30,2,1.490,ACTIVE,216.45,354.97,60.022,1410989405,"274151322000076","019011112586793",30.47,18.70,0,337.54,365.80,46.0,42.5,0.314,273633.4,273633.4,25010,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989421,161450.00
09/17/2014 17:30,2,0.910,ACTIVE,215.77,440.64,60.017,1410989405,"274151322000094","019011112586793",41.31,21.00,0,339.65,460.17,37.6,34.4,0.247,196543.0,196543.0,25496,0,0,0,L,1151911521,1,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989422,161451.00
09/17/2014 17:30,2,1.430,ACTIVE,215.77,347.76,60.017,1410989405,"274151322000052","019011112586793",29.90,19.00,0,336.64,363.99,43.3,39.8,0.292,262780.9,262780.9,24955,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989423,161452.00
09/17/2014 17:30,2,1.412,ACTIVE,215.77,355.58,60.022,1410989405,"274151322000085","019011112586793",29.76,19.30,0,337.54,364.29,42.6,39.2,0.283,261938.6,261938.6,24918,0,0,0,L,1151911521,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989424,161453.00
09/17/2014 17:30,2,1.393,ACTIVE,216.00,349.56,60.012,1410989405,"274151322000087","019011112586793",29.26,28.30,0,337.24,363.39,41.3,38.0,0.270,248992.9,248992.9,24933,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989425,161454.00
09/17/2014 17:30,2,1.379,ACTIVE,215.54,351.37,60.022,1410989405,"274151322000088","019011112586793",29.54,18.70,0,337.24,363.39,41.2,37.9,0.274,254446.5,254446.5,24929,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989426,161455.00
09/17/2014 17:30,2,1.506,ACTIVE,215.77,350.47,60.017,1410989405,"274151322000095","019011112586793",29.80,19.00,0,336.64,364.89,45.4,41.9,0.305,271215.3,271215.3,25005,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989427,161456.00
09/17/2014 17:30,2,0.986,ACTIVE,216.67,422.00,60.017,1410989405,"274151322000068","019011112586793",39.04,21.50,0,339.65,459.27,38.9,35.6,0.256,194799.2,194799.2,25552,0,0,0,L,1151911521,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989428,161457.00
09/17/2014 17:30,2,1.400,ACTIVE,215.77,355.28,60.022,1410989405,"274151322000054","019011112586793",29.92,19.30,0,336.04,363.99,42.5,39.1,0.292,259442.8,259442.8,25068,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410989429,161458.00
09/17/2014 17:45,1,0.958,ACTIVE,212.9,341.98,60.03,1410990304,"040051121000097","019011112586793",27.02,14,0.226,312.48,442.97,25.7,28.8,0.190,80748.2,80754.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990307,161459.00
09/17/2014 17:45,1,1.006,ACTIVE,212.8,407.55,60.03,1410990304,"040051121000095","019011112586793",23.95,14,0.138,312.23,440.54,23.9,15.2,0.008,72086.199999988,72091.699999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990308,161460.00
09/17/2014 17:45,1,0.628,ACTIVE,213.8,394.74,60.03,1410990304,"033051125000132","019011112586793",35.61,15,0.136,317.32,443.71,22.2,14.2,0.019,70590.7,70596.3,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990309,161461.00
09/17/2014 17:45,1,0.612,ACTIVE,212.9,330.95,60.03,1410990304,"033051125000135","019011112586793",35.55,15,0.161,316.78,444.46,21.6,20.3,0.229,68076.699999964,68082.199999964,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990311,161462.00
09/17/2014 17:45,1,0.960,ACTIVE,213.2,410.55,60.00,1410990304,"040051121000116","019011112586793",27.04,13,0.156,310.23,442.79,25.8,15.0,0.063,79505.700000047,79512.100000023,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990312,161463.00
09/17/2014 17:45,1,0.962,ACTIVE,213.9,370.40,60.03,1410990304,"040051121000068","019011112586793",24.08,14,0.162,316.95,442.44,23.0,20.8,0.051,73140.8,73146.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990313,161464.00
09/17/2014 17:45,1,0.706,ACTIVE,212.7,358.23,60.03,1410990304,"033051125000118","019011112586793",40.29,15,0.216,316.38,444.24,28.3,37.7,0.174,90676.100000024,90683.699999988,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990314,161465.00
09/17/2014 17:45,1,0.719,ACTIVE,213.2,348.47,60.03,1410990304,"033051125000150","019011112586793",40.49,14,0.202,317.84,443.67,28.9,24.9,0.252,89741.8,89749.4,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990316,161466.00
09/17/2014 17:45,1,0.937,ACTIVE,213.3,369.11,60.03,1410990304,"040051121000185","019011112586793",25.59,14,0.153,314.26,443.06,23.8,12.5,0.142,81669.800000024,81675.800000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990317,161467.00
09/17/2014 17:45,1,0.912,ACTIVE,213.0,342.01,60.03,1410990304,"040051121000195","019011112586793",25.87,15,0.201,317.53,443.39,23.5,19.8,0.178,79730.900000001,79736.900000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990319,161468.00
09/17/2014 17:45,2,1.018,ACTIVE,215.09,344.45,60.017,1410990304,"274151322000083","019011112586793",29.40,18.00,0,335.44,363.39,30.3,27.3,0.212,261542.0,261542.0,25015,0,0,0,L,1151911521,1,122.23,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990320,161469.00
09/17/2014 17:45,2,1.072,ACTIVE,215.77,341.75,60.017,1410990304,"274151322000076","019011112586793",30.26,17.80,0,336.64,365.49,32.9,29.8,0.217,273642.2,273642.2,25011,0,0,0,L,1151911521,1,122.46,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990320,161470.00
09/17/2014 17:45,2,0.688,ACTIVE,215.09,420.20,60.033,1410990304,"274151322000094","019011112586793",39.36,20.00,0,333.33,455.37,27.6,24.7,0.181,196550.2,196550.2,25497,0,0,0,L,1151911521,1,122.01,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990321,161471.00
09/17/2014 17:45,2,1.037,ACTIVE,215.09,346.56,60.012,1410990304,"274151322000052","019011112586793",29.58,17.80,0,334.24,363.39,31.1,28.1,0.212,262789.2,262789.2,24956,0,0,0,L,1151911521,1,121.78,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990322,161472.00
09/17/2014 17:45,2,1.018,ACTIVE,215.09,347.16,60.017,1410990304,"274151322000085","019011112586793",29.48,18.30,0,335.44,363.69,30.4,27.4,0.194,261946.7,261946.7,24919,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990323,161473.00
09/17/2014 17:45,2,1.004,ACTIVE,215.32,342.35,60.022,1410990304,"274151322000087","019011112586793",29.08,27.80,0,335.74,363.09,29.6,26.6,0.194,249000.8,249000.8,24934,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990325,161474.00
09/17/2014 17:45,2,0.982,ACTIVE,214.87,347.16,60.017,1410990304,"274151322000088","019011112586793",29.40,17.80,0,335.44,363.09,29.2,26.3,0.186,254454.3,254454.3,24930,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990326,161475.00
09/17/2014 17:45,2,1.062,ACTIVE,215.09,342.05,60.017,1410990304,"274151322000095","019011112586793",29.90,18.00,0,335.44,364.29,32.2,29.1,0.208,271224.0,271224.0,25006,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990327,161476.00
09/17/2014 17:45,2,0.682,ACTIVE,215.54,428.61,60.012,1410990304,"274151322000068","019011112586793",40.37,20.30,0,333.93,453.86,27.8,24.9,0.172,194806.6,194806.6,25553,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990327,161477.00
09/17/2014 17:45,2,1.012,ACTIVE,215.09,341.45,60.012,1410990304,"274151322000054","019011112586793",29.58,18.30,0,334.24,363.69,30.4,27.4,0.203,259450.9,259450.9,25069,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410990328,161478.00
09/17/2014 18:00,1,0.871,ACTIVE,213.7,404.37,60.00,1410991204,"040051121000097","019011112586793",26.96,13,0.137,312.48,439.92,23.3,11.8,0.013,80754.8,80759.9,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991206,161479.00
09/17/2014 18:00,1,0.923,ACTIVE,213.2,367.87,60.00,1410991204,"040051121000095","019011112586793",23.86,13,0.160,311.53,438.62,21.9,12.3,0.050,72091.699999988,72096.199999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991207,161480.00
09/17/2014 18:00,1,0.570,ACTIVE,213.7,351.74,60.00,1410991204,"033051125000132","019011112586793",35.73,14,0.183,315.79,441.63,20.2,16.0,0.123,70596.3,70600.8,201,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991209,161481.00
09/17/2014 18:00,1,0.553,ACTIVE,213.7,399.58,60.03,1410991204,"033051125000135","019011112586793",35.67,14,0.157,315.38,442.64,19.6,16.7,0.012,68082.199999964,68086.699999964,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991210,161482.00
09/17/2014 18:00,1,0.895,ACTIVE,213.5,383.49,60.03,1410991204,"040051121000116","019011112586793",26.52,13,0.141,310.81,438.87,23.6,27.9,0.029,79512.100000023,79517.300000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991211,161483.00
09/17/2014 18:00,1,0.890,ACTIVE,213.6,376.66,60.03,1410991204,"040051121000068","019011112586793",23.70,13,0.156,317.09,440.65,20.9,16.7,0.042,73146.4,73151,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991212,161484.00
09/17/2014 18:00,1,0.642,ACTIVE,213.6,327.89,60.03,1410991204,"033051125000118","019011112586793",40.20,14,0.156,315.50,441.64,25.6,24.4,0.278,90683.699999988,90689.800000012,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991214,161485.00
09/17/2014 18:00,1,0.658,ACTIVE,213.7,393.52,60.03,1410991204,"033051125000150","019011112586793",40.23,13,0.223,316.78,441.94,26.3,24.6,0.043,89749.4,89755.6,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991215,161486.00
09/17/2014 18:00,1,0.850,ACTIVE,213.7,411.70,60.03,1410991204,"040051121000185","019011112586793",25.73,13,0.171,315.91,441.20,21.7,16.7,0.009,81675.800000024,81680.500000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991216,161487.00
09/17/2014 18:00,1,0.832,ACTIVE,213.4,405.76,60.00,1410991204,"040051121000195","019011112586793",25.71,14,0.130,317.63,441.65,21.2,12.3,0.009,79736.900000001,79741.700000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991218,161488.00
09/17/2014 18:00,2,0.928,ACTIVE,215.09,345.06,60.012,1410991204,"274151322000083","019011112586793",29.46,17.30,0,335.14,356.18,27.6,24.7,0.186,261548.6,261548.6,25016,0,0,0,L,1151911521,1,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991219,161489.00
09/17/2014 18:00,2,0.977,ACTIVE,216.00,345.96,60.017,1410991204,"274151322000076","019011112586793",30.20,16.70,0,335.74,357.38,29.9,26.9,0.194,273649.5,273649.5,25012,0,0,0,L,1151911521,1,122.91,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991220,161490.00
09/17/2014 18:00,2,0.623,ACTIVE,215.32,420.80,60.012,1410991204,"274151322000094","019011112586793",39.40,19.30,0,333.33,446.95,24.9,22.1,0.159,196556.1,196556.1,25498,0,0,0,L,1151911521,1,122.46,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991221,161491.00
09/17/2014 18:00,2,0.949,ACTIVE,215.09,348.96,60.001,1410991204,"274151322000052","019011112586793",29.48,17.00,0,333.93,356.48,28.3,25.4,0.177,262796.0,262796.0,24957,0,0,0,L,1151911521,1,122.23,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991222,161492.00
09/17/2014 18:00,2,0.928,ACTIVE,215.09,343.85,60.017,1410991204,"274151322000085","019011112586793",29.52,17.50,0,336.34,355.88,27.8,24.9,0.186,261953.4,261953.4,24920,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991223,161493.00
09/17/2014 18:00,2,0.932,ACTIVE,215.77,347.46,60.028,1410991204,"274151322000087","019011112586793",28.71,27.30,0,335.14,356.48,27.0,24.1,0.168,249007.2,249007.2,24935,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991224,161494.00
09/17/2014 18:00,2,0.889,ACTIVE,215.09,347.76,60.038,1410991204,"274151322000088","019011112586793",29.48,17.00,0,335.44,355.58,26.5,23.7,0.164,254460.7,254460.7,24931,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991225,161495.00
09/17/2014 18:00,2,0.973,ACTIVE,215.32,348.36,60.043,1410991204,"274151322000095","019011112586793",29.80,17.30,0,335.14,356.78,29.3,26.4,0.194,271231.1,271231.1,25007,0,0,0,L,1151911521,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991225,161496.00
09/17/2014 18:00,2,0.633,ACTIVE,216.22,424.71,60.022,1410991204,"274151322000068","019011112586793",39.84,19.30,0,333.33,446.95,25.4,22.6,0.155,194812.6,194812.6,25554,0,0,0,L,1151911521,1,122.91,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991226,161497.00
09/17/2014 18:00,2,0.932,ACTIVE,215.32,345.66,60.043,1410991204,"274151322000054","019011112586793",29.28,17.50,0,334.84,355.88,27.6,24.8,0.172,259457.6,259457.6,25070,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410991227,161498.00
09/17/2014 18:15,1,2.036,ACTIVE,214.7,430.44,60.00,1410992104,"040051121000097","019011112586793",27.21,13,0.276,301.46,447.82,55.1,42.4,0.095,80759.9,80764.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992107,161499.00
09/17/2014 18:15,1,1.999,ACTIVE,214.5,424.99,60.00,1410992104,"040051121000095","019011112586793",25.42,13,0.293,305.47,443.67,50.5,38.5,0.107,72096.199999988,72100.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992108,161500.00
09/17/2014 18:15,1,1.309,ACTIVE,215.1,409.41,60.03,1410992104,"033051125000132","019011112586793",37.23,13,0.308,316.32,444.25,48.5,39.7,0.184,70600.8,70604.7,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992110,161501.00
09/17/2014 18:15,1,1.149,ACTIVE,214.6,384.01,60.00,1410992104,"033051125000135","019011112586793",38.93,13,0.285,314.85,444.36,44.5,36.3,0.175,68086.699999964,68090.399999964,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992111,161502.00
09/17/2014 18:15,1,2.119,ACTIVE,214.8,318.97,60.00,1410992104,"040051121000116","019011112586793",28.02,12,0.350,298.59,447.14,59.1,64.9,0.357,79517.300000011,79521.900000035,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992112,161503.00
09/17/2014 18:15,1,2.084,ACTIVE,215.5,419.19,60.03,1410992104,"040051121000068","019011112586793",25.21,13,0.335,307.45,446.84,52.3,55.6,0.075,73151,73155.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992114,161504.00
09/17/2014 18:15,1,1.536,ACTIVE,214.2,420.87,60.03,1410992104,"033051125000118","019011112586793",42.09,13,0.323,298.53,452.02,64.3,44.7,0.302,90689.800000012,90695.199999988,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992115,161505.00
09/17/2014 18:15,1,1.631,ACTIVE,214.9,426.13,60.00,1410992104,"033051125000150","019011112586793",32.92,13,0.335,303.18,449.66,53.4,54.8,0.120,89755.6,89761.1,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992117,161506.00
09/17/2014 18:15,1,1.955,ACTIVE,215.2,350.39,60.03,1410992104,"040051121000185","019011112586793",28.04,13,0.313,303.57,447.84,54.5,53.4,0.344,81680.500000012,81684.899999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992118,161507.00
09/17/2014 18:15,1,2.068,ACTIVE,214.5,330.51,60.00,1410992104,"040051121000195","019011112586793",27.44,13,0.355,304.19,447.22,56.4,56.7,0.365,79741.700000001,79746.100000001,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992120,161508.00
09/17/2014 18:15,2,2.125,ACTIVE,216.90,364.59,60.022,1410992104,"274151322000083","019011112586793",31.13,16.70,0,334.24,380.22,66.9,62.7,0.477,261554.7,261554.7,25017,0,0,0,L,1151911521,1,123.14,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992121,161509.00
09/17/2014 18:15,2,2.209,ACTIVE,217.58,354.07,59.990,1410992104,"274151322000076","019011112586793",31.23,16.30,0,336.64,382.33,69.8,65.4,0.477,273656.0,273656.0,25013,0,0,0,L,1151911521,1,123.59,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992122,161510.00
09/17/2014 18:15,2,1.404,ACTIVE,216.90,433.42,59.975,1410992104,"274151322000094","019011112586793",40.69,18.70,0,334.24,464.98,59.0,55.0,0.398,196561.4,196561.4,25499,0,0,0,L,1151911521,1,123.14,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992123,161511.00
09/17/2014 18:15,2,2.031,ACTIVE,216.45,354.37,59.996,1410992104,"274151322000052","019011112586793",30.87,16.30,0,332.43,376.31,63.5,59.4,0.429,262802.2,262802.2,24958,0,0,0,L,1151911521,1,122.91,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992124,161512.00
09/17/2014 18:15,2,2.062,ACTIVE,216.67,361.29,59.990,1410992104,"274151322000085","019011112586793",30.89,17.00,0,333.33,379.02,64.7,60.5,0.424,261959.4,261959.4,24921,0,0,0,L,1151911521,1,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992125,161513.00
09/17/2014 18:15,2,2.119,ACTIVE,216.67,351.37,59.990,1410992104,"274151322000087","019011112586793",30.04,26.80,0,335.44,379.62,64.5,60.3,0.429,249013.2,249013.2,24936,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992126,161514.00
09/17/2014 18:15,2,1.990,ACTIVE,216.45,360.38,59.990,1410992104,"274151322000088","019011112586793",30.43,16.30,0,332.43,379.02,61.3,57.3,0.402,254466.5,254466.5,24932,0,0,0,L,1151911521,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992127,161515.00
09/17/2014 18:15,2,2.289,ACTIVE,216.90,367.00,59.996,1410992104,"274151322000095","019011112586793",31.47,16.70,0,335.44,381.12,73.0,68.5,0.477,271237.6,271237.6,25008,0,0,0,L,1151911521,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992127,161516.00
09/17/2014 18:15,2,1.342,ACTIVE,217.58,451.76,59.985,1410992104,"274151322000068","019011112586793",42.50,18.70,0,333.33,471.90,58.5,54.5,0.389,194818.1,194818.1,25555,0,0,0,L,1151911521,1,123.81,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992128,161517.00
09/17/2014 18:15,2,2.072,ACTIVE,216.90,362.79,59.985,1410992104,"274151322000054","019011112586793",30.61,17.00,0,333.03,377.22,64.2,60.0,0.433,259463.6,259463.6,25071,0,0,0,L,1151911521,1,123.81,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410992129,161518.00
09/17/2014 18:30,1,1.656,ACTIVE,214.2,352.08,60.00,1410993004,"040051121000097","019011112586793",27.87,14,0.295,299.83,448.43,45.9,47.9,0.349,80764.6,80775,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993007,161519.00
09/17/2014 18:30,1,1.669,ACTIVE,214.0,330.98,60.00,1410993004,"040051121000095","019011112586793",24.72,15,0.241,302.99,444.19,41.0,40.9,0.310,72100.199999988,72109.100000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993008,161520.00
09/17/2014 18:30,1,1.059,ACTIVE,214.2,372.64,60.00,1410993004,"033051125000132","019011112586793",36.57,14,0.224,316.89,445.41,38.5,33.3,0.210,70604.7,70613.4,205,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993009,161521.00
09/17/2014 18:30,1,0.861,ACTIVE,214.3,386.64,60.03,1410993004,"033051125000135","019011112586793",38.57,14,0.200,315.16,444.75,33.0,26.6,0.067,68090.399999964,68098.099999964,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993010,161522.00
09/17/2014 18:30,1,1.672,ACTIVE,213.9,372.99,60.00,1410993004,"040051121000116","019011112586793",27.80,13,0.288,298.54,448.40,46.2,47.5,0.230,79521.900000035,79532.300000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993012,161523.00
09/17/2014 18:30,1,1.638,ACTIVE,214.1,380.74,60.00,1410993004,"040051121000068","019011112586793",24.62,15,0.248,306.98,446.97,40.1,30.9,0.135,73155.2,73164,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993013,161524.00
09/17/2014 18:30,1,1.203,ACTIVE,214.0,407.07,60.00,1410993004,"033051125000118","019011112586793",41.02,14,0.316,298.32,451.94,49.1,41.5,0.170,90695.199999988,90706.400000036,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993014,161525.00
09/17/2014 18:30,1,1.193,ACTIVE,213.9,409.46,60.03,1410993004,"033051125000150","019011112586793",40.96,14,0.288,303.84,448.12,48.6,38.2,0.185,89761.1,89772.2,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993015,161526.00
09/17/2014 18:30,1,1.416,ACTIVE,214.2,355.89,60.03,1410993004,"040051121000185","019011112586793",27.50,13,0.233,302.29,447.54,38.7,39.6,0.195,81684.899999988,81694.100000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993017,161527.00
09/17/2014 18:30,1,1.475,ACTIVE,213.6,357.71,60.00,1410993004,"040051121000195","019011112586793",26.85,14,0.230,303.54,447.67,39.4,40.0,0.218,79746.100000001,79756.000000001,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993018,161528.00
09/17/2014 18:30,2,1.818,ACTIVE,215.77,348.36,60.006,1410993004,"274151322000083","019011112586793",30.51,17.50,0,336.34,381.12,56.1,52.3,0.393,261567.6,261567.6,25018,0,0,0,L,1151911521,1,122.46,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993019,161529.00
09/17/2014 18:30,2,1.838,ACTIVE,216.22,347.76,60.012,1410993004,"274151322000076","019011112586793",31.03,17.30,0,337.84,383.23,57.8,53.8,0.389,273669.4,273669.4,25014,0,0,0,L,1151911521,1,122.68,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993020,161530.00
09/17/2014 18:30,2,1.209,ACTIVE,216.00,425.61,60.006,1410993004,"274151322000094","019011112586793",39.86,19.50,0,406.07,471.60,48.7,45.1,0.327,196572.5,196572.5,25500,0,0,0,L,1151911521,1,122.46,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993021,161531.00
09/17/2014 18:30,2,1.705,ACTIVE,216.00,349.26,60.006,1410993004,"274151322000052","019011112586793",30.47,17.00,0,336.34,378.42,52.6,48.9,0.354,262814.4,262814.4,24959,0,0,0,L,1151911521,1,122.23,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993022,161532.00
09/17/2014 18:30,2,1.730,ACTIVE,215.77,351.97,60.033,1410993004,"274151322000085","019011112586793",30.42,17.80,0,337.24,379.92,53.3,49.5,0.349,261971.7,261971.7,24922,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993023,161533.00
09/17/2014 18:30,2,1.770,ACTIVE,216.22,349.26,60.006,1410993004,"274151322000087","019011112586793",29.86,26.80,0,336.64,380.52,53.5,49.7,0.362,249025.5,249025.5,24937,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993024,161534.00
09/17/2014 18:30,2,1.650,ACTIVE,215.32,348.66,60.028,1410993004,"274151322000088","019011112586793",30.08,17.00,0,336.34,379.02,50.4,46.7,0.336,254478.1,254478.1,24933,0,0,0,L,1151911521,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993025,161535.00
09/17/2014 18:30,2,1.951,ACTIVE,216.00,351.37,60.006,1410993004,"274151322000095","019011112586793",30.83,17.50,0,336.34,381.73,60.9,56.9,0.411,271251.7,271251.7,25009,0,0,0,L,1151911521,1,122.91,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993026,161536.00
09/17/2014 18:30,2,1.154,ACTIVE,216.67,443.34,60.012,1410993004,"274151322000068","019011112586793",41.85,19.80,0,408.18,477.31,49.2,45.6,0.318,194829.4,194829.4,25556,0,0,0,L,1151911521,1,123.14,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993027,161537.00
09/17/2014 18:30,2,1.729,ACTIVE,215.77,348.06,60.006,1410993004,"274151322000054","019011112586793",30.26,17.80,0,336.34,377.52,53.0,49.2,0.358,259475.9,259475.9,25072,0,0,0,L,1151911521,1,122.91,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993028,161538.00
09/17/2014 18:45,1,0.610,ACTIVE,214.3,388.34,60.03,1410993906,"040051121000097","019011112586793",26.77,14,0.104,315.14,443.21,16.2,15.4,0.122,80775,80783,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993908,161539.00
09/17/2014 18:45,1,0.661,ACTIVE,213.7,329.52,60.03,1410993906,"040051121000095","019011112586793",23.23,15,0.151,312.16,440.32,15.2,7.1,0.186,72109.100000024,72115.900000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993909,161540.00
09/17/2014 18:45,1,0.368,ACTIVE_NO_POWER,214.3,346.79,60.03,1410993906,"033051125000132","019011112586793",35.49,14,0.000,316.77,443.71,13.0,0.0,0.229,70613.4,70620,207,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993911,161541.00
09/17/2014 18:45,1,0.289,ACTIVE,214.1,398.97,60.03,1410993906,"033051125000135","019011112586793",37.54,14,0.067,314.10,444.47,10.8,13.7,0.000,68098.099999964,68103.599999964,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993912,161542.00
09/17/2014 18:45,1,0.624,ACTIVE,213.8,413.36,60.03,1410993906,"040051121000116","019011112586793",26.08,13,0.142,315.41,443.13,16.2,14.7,0.001,79532.300000011,79540.200000047,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993913,161543.00
09/17/2014 18:45,1,0.584,ACTIVE,213.7,399.42,60.07,1410993906,"040051121000068","019011112586793",23.29,15,0.143,317.83,442.27,13.5,10.9,0.001,73164,73170.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993914,161544.00
09/17/2014 18:45,1,0.420,ACTIVE,214.0,434.27,60.03,1410993906,"033051125000118","019011112586793",39.70,14,0.101,306.73,448.57,16.6,8.4,0.000,90706.400000036,90715.400000036,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993916,161545.00
09/17/2014 18:45,1,0.446,ACTIVE,213.4,343.57,60.03,1410993906,"033051125000150","019011112586793",40.24,14,0.168,306.72,447.73,17.8,21.7,0.132,89772.2,89781.1,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993917,161546.00
09/17/2014 18:45,1,0.567,ACTIVE_NO_POWER,213.5,388.43,60.03,1410993906,"040051121000185","019011112586793",25.23,13,0.014,315.32,442.82,14.2,0.0,0.150,81694.100000036,81700.899999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993918,161547.00
09/17/2014 18:45,1,0.560,ACTIVE,214.0,407.66,60.03,1410993906,"040051121000195","019011112586793",25.18,14,0.150,317.53,443.25,14.0,11.8,0.001,79756.000000001,79763.500000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993920,161548.00
09/17/2014 18:45,2,0.656,ACTIVE,215.32,340.25,60.017,1410993906,"274151322000083","019011112586793",29.26,17.30,0,334.54,370.90,19.4,16.8,0.128,261577.7,261577.7,25019,0,0,0,L,1151911521,1,122.46,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993920,161549.00
09/17/2014 18:45,2,0.666,ACTIVE,216.22,344.15,60.017,1410993906,"274151322000076","019011112586793",30.00,17.00,0,333.03,372.11,20.2,17.6,0.124,273679.8,273679.8,25015,0,0,0,L,1151911521,1,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993921,161550.00
09/17/2014 18:45,2,0.398,ACTIVE,215.54,425.31,60.022,1410993906,"274151322000094","019011112586793",40.02,19.30,0,336.34,464.68,16.1,13.6,0.097,196581.1,196581.1,25501,0,0,0,L,1151911521,1,122.46,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993922,161551.00
09/17/2014 18:45,2,0.635,ACTIVE,215.09,342.05,60.017,1410993906,"274151322000052","019011112586793",29.56,17.00,0,334.54,369.10,19.0,16.4,0.124,262823.8,262823.8,24960,0,0,0,L,1151911521,1,122.23,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993923,161552.00
