ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 18:45,2,0.619,ACTIVE,215.54,343.85,60.012,1410993906,"274151322000085","019011112586793",29.08,17.50,0,335.44,369.40,18.2,15.7,0.106,261981.3,261981.3,24923,0,0,0,L,1151911521,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993924,161553.00
09/17/2014 18:45,2,0.639,ACTIVE,215.54,341.45,60.017,1410993906,"274151322000087","019011112586793",28.43,26.50,0,334.84,369.70,18.4,15.8,0.119,249035.1,249035.1,24938,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993925,161554.00
09/17/2014 18:45,2,0.584,ACTIVE,215.32,343.25,60.017,1410993906,"274151322000088","019011112586793",28.96,16.70,0,334.54,368.50,17.2,14.7,0.106,254487.1,254487.1,24934,0,0,0,L,1151911521,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993926,161555.00
09/17/2014 18:45,2,0.684,ACTIVE,215.32,343.55,60.017,1410993906,"274151322000095","019011112586793",29.86,17.50,0,331.53,373.01,20.7,18.0,0.133,271262.6,271262.6,25010,0,0,0,L,1151911521,1,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993927,161556.00
09/17/2014 18:45,2,0.439,ACTIVE,216.22,412.98,60.017,1410993906,"274151322000068","019011112586793",38.86,19.50,0,336.04,463.18,17.4,14.8,0.102,194838.2,194838.2,25557,0,0,0,L,1151911521,1,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993928,161557.00
09/17/2014 18:45,2,0.623,ACTIVE,215.09,342.05,60.001,1410993906,"274151322000054","019011112586793",29.16,17.50,0,334.54,369.40,18.4,15.8,0.119,259485.4,259485.4,25073,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410993929,161558.00
09/17/2014 19:00,1,0.528,ACTIVE,214.2,401.40,60.03,1410994804,"040051121000097","019011112586793",27.31,13,0.146,316.48,441.05,14.3,11.9,0.001,80783,80786.8,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994807,161559.00
09/17/2014 19:00,1,0.583,ACTIVE,213.8,399.00,60.03,1410994804,"040051121000095","019011112586793",23.84,13,0.008,312.13,439.62,13.8,2.7,0.102,72115.900000036,72118.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994808,161560.00
09/17/2014 19:00,1,0.299,ACTIVE,214.1,393.84,60.03,1410994804,"033051125000132","019011112586793",36.98,13,0.147,316.94,441.87,11.0,12.0,0.000,70620,70623.1,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994809,161561.00
09/17/2014 19:00,1,0.153,ACTIVE_NO_POWER,213.9,405.29,60.00,1410994804,"033051125000135","019011112586793",36.83,13,0.000,315.71,443.22,5.5,0.0,0.000,68103.599999964,68105.399999964,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994810,161562.00
09/17/2014 19:00,1,0.566,ACTIVE,214.0,427.88,60.03,1410994804,"040051121000116","019011112586793",26.66,12,0.000,312.57,440.07,15.0,12.1,0.000,79540.200000047,79543.999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994812,161563.00
09/17/2014 19:00,1,0.520,ACTIVE,214.0,396.43,60.00,1410994804,"040051121000068","019011112586793",23.89,14,0.115,317.27,440.38,12.3,15.4,0.001,73170.9,73174,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994813,161564.00
09/17/2014 19:00,1,0.376,ACTIVE,213.8,339.54,60.03,1410994804,"033051125000118","019011112586793",40.31,13,0.146,316.24,445.22,15.1,13.9,0.160,90715.400000036,90719.900000036,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994814,161565.00
09/17/2014 19:00,1,0.396,ACTIVE,214.1,404.73,60.03,1410994804,"033051125000150","019011112586793",40.21,13,0.155,316.61,443.31,15.8,11.9,0.003,89781.1,89785.6,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994816,161566.00
09/17/2014 19:00,1,0.386,ACTIVE_NO_POWER,214.0,421.76,60.00,1410994804,"040051121000185","019011112586793",26.35,12,0.000,316.10,442.06,10.0,0.0,0.000,81700.899999988,81703.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994817,161567.00
09/17/2014 19:00,1,0.493,ACTIVE,213.6,405.54,60.03,1410994804,"040051121000195","019011112586793",25.31,13,0.113,319.05,441.74,12.4,10.3,0.000,79763.500000001,79767.000000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994818,161568.00
09/17/2014 19:00,2,0.594,ACTIVE,215.54,342.65,60.006,1410994804,"274151322000083","019011112586793",30.26,16.30,0,331.83,357.38,18.2,15.7,0.124,261583.1,261583.1,25020,0,0,0,L,1151911521,1,122.68,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994819,161569.00
09/17/2014 19:00,2,0.576,ACTIVE,216.00,343.25,60.006,1410994804,"274151322000076","019011112586793",30.63,15.80,0,332.73,357.38,17.9,15.3,0.106,273685.3,273685.3,25016,0,0,0,L,1151911521,1,122.91,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994820,161570.00
09/17/2014 19:00,2,0.365,ACTIVE,215.54,424.41,60.006,1410994804,"274151322000094","019011112586793",40.22,18.30,0,336.34,447.55,14.9,12.5,0.084,196585.6,196585.6,25502,0,0,0,L,1151911521,1,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994821,161571.00
09/17/2014 19:00,2,0.541,ACTIVE,215.09,339.95,59.975,1410994804,"274151322000052","019011112586793",30.04,15.80,0,330.33,355.88,16.4,14.0,0.097,262828.8,262828.8,24961,0,0,0,L,1151911521,1,122.23,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994822,161572.00
09/17/2014 19:00,2,0.531,ACTIVE,215.54,339.65,59.990,1410994804,"274151322000085","019011112586793",30.02,16.70,0,333.03,355.28,16.1,13.7,0.093,261986.2,261986.2,24924,0,0,0,L,1151911521,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994823,161573.00
09/17/2014 19:00,2,0.590,ACTIVE,215.32,342.35,60.012,1410994804,"274151322000087","019011112586793",28.80,25.50,0,332.13,356.48,17.2,14.7,0.102,249040.3,249040.3,24939,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994824,161574.00
09/17/2014 19:00,2,0.496,ACTIVE,215.09,339.95,60.001,1410994804,"274151322000088","019011112586793",29.36,15.80,0,332.43,354.67,14.8,12.3,0.088,254491.6,254491.6,24935,0,0,0,L,1151911521,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994825,161575.00
09/17/2014 19:00,2,0.621,ACTIVE,215.54,343.25,60.006,1410994804,"274151322000095","019011112586793",30.73,16.30,0,332.43,357.98,19.4,16.8,0.119,271268.6,271268.6,25011,0,0,0,L,1151911521,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994826,161576.00
09/17/2014 19:00,2,0.396,ACTIVE,216.22,420.50,60.006,1410994804,"274151322000068","019011112586793",39.64,18.70,0,336.94,449.05,15.8,13.4,0.084,194842.9,194842.9,25558,0,0,0,L,1151911521,1,123.14,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994827,161577.00
09/17/2014 19:00,2,0.535,ACTIVE,215.09,342.35,60.001,1410994804,"274151322000054","019011112586793",30.06,16.30,0,330.93,355.88,16.3,13.8,0.102,259490.3,259490.3,25074,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410994828,161578.00
09/17/2014 19:15,1,0.260,ACTIVE,212.9,353.27,60.03,1410995704,"040051121000097","019011112586793",26.55,12,0.143,316.60,442.48,6.8,14.5,0.001,80786.8,80788.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995707,161579.00
09/17/2014 19:15,1,0.022,ACTIVE_NO_POWER,213.1,414.18,60.03,1410995704,"033051125000132","019011112586793",40.20,12,0.000,413.70,414.81,0.8,0.0,0.000,70623.1,70624,214,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995713,161580.00
09/17/2014 19:15,1,0.009,ACTIVE_NO_POWER,212.7,376.32,60.03,1410995704,"033051125000135","019011112586793",39.96,12,0.000,374.76,376.56,0.3,0.0,0.000,68105.399999964,68105.899999964,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995716,161581.00
09/17/2014 19:15,1,0.170,ACTIVE_NO_POWER,212.8,368.57,60.00,1410995704,"033051125000118","019011112586793",38.27,12,0.000,316.71,445.26,6.4,0.0,0.000,90719.900000036,90721.800000012,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995724,161582.00
09/17/2014 19:15,1,0.189,ACTIVE_NO_POWER,213.1,378.85,60.00,1410995704,"033051125000150","019011112586793",38.59,11,0.011,316.44,444.97,7.2,0.0,0.000,89785.6,89787.7,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995725,161583.00
09/17/2014 19:15,1,0.050,ACTIVE_NO_POWER,212.8,379.63,60.03,1410995704,"040051121000185","019011112586793",28.83,11,0.000,379.46,380.46,1.4,0.0,0.000,81703.7,81704.500000012,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995728,161584.00
09/17/2014 19:15,1,0.011,ACTIVE_NO_POWER,212.7,393.04,60.03,1410995704,"040051121000195","019011112586793",29.07,11,0.000,387.36,393.39,0.3,0.0,0.000,79767.000000001,79768.300000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995730,161585.00
09/17/2014 19:15,2,0.311,ACTIVE,214.87,337.84,60.006,1410995704,"274151322000083","019011112586793",29.18,15.30,0,333.33,348.36,9.2,6.9,0.053,261585.9,261585.9,25021,0,0,0,L,1151911521,1,121.78,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995731,161586.00
09/17/2014 19:15,2,0.289,ACTIVE,215.32,338.74,60.038,1410995704,"274151322000076","019011112586793",29.92,14.70,0,334.24,348.06,8.8,6.6,0.049,273687.9,273687.9,25017,0,0,0,L,1151911521,1,122.23,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995732,161587.00
09/17/2014 19:15,2,0.178,ACTIVE,214.87,380.52,60.001,1410995704,"274151322000094","019011112586793",35.60,17.00,0,335.74,434.63,6.5,4.3,0.031,196587.6,196587.6,25503,0,0,0,L,1151911521,1,121.55,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995733,161588.00
09/17/2014 19:15,2,0.291,ACTIVE,214.41,336.94,60.006,1410995704,"274151322000052","019011112586793",29.06,14.70,0,333.03,347.46,8.6,6.4,0.044,262831.2,262831.2,24962,0,0,0,L,1151911521,1,121.55,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995734,161589.00
09/17/2014 19:15,2,0.271,ACTIVE,214.64,338.14,59.980,1410995704,"274151322000085","019011112586793",29.12,15.30,0,333.63,347.16,8.0,5.8,0.040,261988.5,261988.5,24925,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995735,161590.00
09/17/2014 19:15,2,0.312,ACTIVE,214.87,337.84,60.001,1410995704,"274151322000087","019011112586793",27.83,24.30,0,333.03,347.46,8.8,6.6,0.049,249042.8,249042.8,24940,0,0,0,L,1151911521,1,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995736,161591.00
09/17/2014 19:15,2,0.256,ACTIVE,214.41,336.64,60.001,1410995704,"274151322000088","019011112586793",27.85,14.70,0,332.73,345.96,7.2,5.1,0.040,254493.6,254493.6,24936,0,0,0,L,1151911521,1,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995738,161592.00
09/17/2014 19:15,2,0.314,ACTIVE,214.64,337.54,60.028,1410995704,"274151322000095","019011112586793",29.54,15.30,0,333.33,348.66,9.4,7.1,0.049,271271.4,271271.4,25012,0,0,0,L,1151911521,1,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995739,161593.00
09/17/2014 19:15,2,0.203,ACTIVE,215.54,396.45,60.006,1410995704,"274151322000068","019011112586793",37.41,17.30,0,335.14,438.83,7.7,5.5,0.031,194845.2,194845.2,25559,0,0,0,L,1151911521,1,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995740,161594.00
09/17/2014 19:15,2,0.273,ACTIVE,214.64,337.54,60.001,1410995704,"274151322000054","019011112586793",29.16,15.30,0,332.73,348.66,8.1,5.9,0.044,259492.7,259492.7,25075,0,0,0,L,1151911521,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410995741,161595.00
09/17/2014 19:15,1,0.130,ALERT,212.7,380.56,60.03,1410995704,"040051121000095","019011112586793",26.87,11,0.000,380.48,397.72,3.4,0.0,0.000,72118.900000036,72120,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410995744,161596.00
09/17/2014 19:15,1,0.077,ALERT,212.8,380.55,60.03,1410995704,"040051121000116","019011112586793",29.93,11,0.000,380.21,394.53,2.2,0.0,0.000,79543.999999999,79545.300000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410995747,161597.00
09/17/2014 19:15,1,0.058,ALERT,213.3,383.73,60.00,1410995704,"040051121000068","019011112586793",27.05,13,0.000,383.04,397.30,1.5,0.0,0.000,73174,73174.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410995750,161598.00
09/17/2014 19:30,2,0.168,ACTIVE,214.87,336.64,59.996,1410996604,"274151322000083","019011112586793",27.47,14.00,0,332.43,342.35,4.7,2.6,0.013,261586.9,261586.9,25022,0,0,0,L,1151911521,1,122.23,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996636,161599.00
09/17/2014 19:30,2,0.182,ACTIVE,215.54,338.14,59.990,1410996604,"274151322000076","019011112586793",27.77,13.70,0,333.93,342.65,5.1,3.0,0.031,273689.0,273689.0,25018,0,0,0,L,1151911521,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996637,161600.00
09/17/2014 19:30,2,0.100,ACTIVE,214.41,337.24,59.996,1410996604,"274151322000094","019011112586793",30.04,15.00,0,334.54,382.63,3.0,1.0,0.013,196588.1,196588.1,25504,0,0,0,L,1151911521,1,122.01,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996638,161601.00
09/17/2014 19:30,2,0.191,ACTIVE,214.64,336.34,59.964,1410996604,"274151322000052","019011112586793",27.81,13.70,0,332.13,342.05,5.4,3.3,0.013,262832.3,262832.3,24963,0,0,0,L,1151911521,1,122.01,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996639,161602.00
09/17/2014 19:30,2,0.176,ACTIVE,214.87,336.94,59.996,1410996604,"274151322000085","019011112586793",27.06,14.30,0,333.03,341.75,4.8,2.7,0.018,261989.5,261989.5,24926,0,0,0,L,1151911521,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996640,161603.00
09/17/2014 19:30,2,0.180,ACTIVE,214.87,338.14,59.985,1410996604,"274151322000087","019011112586793",27.23,22.80,0,332.73,342.35,4.9,2.8,0.022,249043.9,249043.9,24941,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996641,161604.00
09/17/2014 19:30,2,0.160,ACTIVE,214.19,336.94,59.996,1410996604,"274151322000088","019011112586793",25.86,13.30,0,331.53,341.45,4.2,2.1,0.013,254494.5,254494.5,24937,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996642,161605.00
09/17/2014 19:30,2,0.172,ACTIVE,214.87,336.64,60.001,1410996604,"274151322000095","019011112586793",27.77,14.00,0,332.43,342.65,4.8,2.7,0.018,271272.5,271272.5,25013,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996643,161606.00
09/17/2014 19:30,2,0.117,ACTIVE,215.54,339.04,60.028,1410996604,"274151322000068","019011112586793",30.24,15.30,0,335.14,399.76,3.6,1.5,0.018,194845.9,194845.9,25560,0,0,0,L,1151911521,1,122.46,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996644,161607.00
09/17/2014 19:30,2,0.168,ACTIVE,214.64,336.04,60.001,1410996604,"274151322000054","019011112586793",27.79,14.00,0,332.13,341.75,4.8,2.7,0.018,259493.6,259493.6,25076,0,0,0,L,1151911521,1,122.01,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410996645,161608.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161609.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161610.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161611.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161612.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161613.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161614.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161615.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161616.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161617.00
09/17/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410996604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997476,161618.00
09/17/2014 19:45,2,0.107,ACTIVE,214.87,336.94,60.017,1410997504,"274151322000083","019011112586793",26.96,12.70,0,333.33,340.25,2.9,0.9,0.000,261587.4,261587.4,25023,0,0,0,L,1151911521,1,121.78,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997537,161619.00
09/17/2014 19:45,2,0.115,ACTIVE,215.32,336.64,60.012,1410997504,"274151322000076","019011112586793",27.47,12.70,0,334.54,340.85,3.2,1.1,0.004,273689.5,273689.5,25019,0,0,0,L,1151911521,1,122.01,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997538,161620.00
09/17/2014 19:45,2,0.059,ACTIVE_NO_POWER,214.87,324.32,60.017,1410997504,"274151322000094","019011112586793",25.86,13.30,0,322.81,339.95,1.6,0.0,0.000,196588.2,196588.2,25505,0,0,0,L,1151911521,1,121.78,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997539,161621.00
09/17/2014 19:45,2,0.131,ACTIVE,214.19,336.64,60.049,1410997504,"274151322000052","019011112586793",26.94,12.70,0,332.43,340.85,3.6,1.6,0.004,262832.9,262832.9,24964,0,0,0,L,1151911521,1,121.33,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997540,161622.00
09/17/2014 19:45,2,0.113,ACTIVE,214.87,336.64,60.017,1410997504,"274151322000085","019011112586793",26.48,13.00,0,333.93,340.25,3.0,1.0,0.004,261989.9,261989.9,24927,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997541,161623.00
09/17/2014 19:45,2,0.123,ACTIVE,215.09,337.54,60.017,1410997504,"274151322000087","019011112586793",25.86,21.30,0,333.03,340.55,3.2,1.2,0.009,249044.4,249044.4,24942,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997542,161624.00
09/17/2014 19:45,2,0.094,ACTIVE,214.19,336.04,60.038,1410997504,"274151322000088","019011112586793",25.94,12.30,0,332.43,340.25,2.5,0.5,0.004,254494.8,254494.8,24938,0,0,0,L,1151911521,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997543,161625.00
09/17/2014 19:45,2,0.107,ACTIVE,214.64,337.24,60.022,1410997504,"274151322000095","019011112586793",26.58,12.70,0,333.33,340.25,2.9,0.9,0.009,271272.9,271272.9,25014,0,0,0,L,1151911521,1,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997544,161626.00
09/17/2014 19:45,2,0.074,ACTIVE,215.32,329.73,60.022,1410997504,"274151322000068","019011112586793",27.99,13.70,0,327.92,344.15,2.1,0.1,0.000,194846.1,194846.1,25561,0,0,0,L,1151911521,1,122.46,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997545,161627.00
09/17/2014 19:45,2,0.111,ACTIVE,214.64,337.24,60.017,1410997504,"274151322000054","019011112586793",25.78,13.00,0,332.43,339.95,2.9,0.9,0.009,259494.1,259494.1,25077,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410997546,161628.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161629.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161630.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161631.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161632.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161633.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161634.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161635.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161636.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161637.00
09/17/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410997504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998363,161638.00
09/17/2014 20:00,2,0.057,ALERT,214.87,299.07,60.022,1410998404,"274151322000083","019011112586793",18.91,10.70,0,296.06,339.04,1.1,0.0,0.000,261587.4,261587.4,25024,0,0,0,L,1151911521,1,122.23,124.04,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998439,161639.00
09/17/2014 20:00,2,0.057,ALERT,215.32,298.17,60.033,1410998404,"274151322000076","019011112586793",19.82,10.70,0,296.06,356.18,1.2,0.0,0.000,273689.6,273689.6,25020,0,0,0,L,1151911521,1,122.68,124.27,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998441,161640.00
09/17/2014 20:00,2,0.000,ALERT,214.41,321.91,59.985,1410998404,"274151322000094","019011112586793",40.37,10.70,0,295.16,402.16,0.0,0.0,0.000,196588.2,196588.2,25506,0,0,0,L,1151911521,1,122.01,124.27,0100,7,0,0,0,0,0,0,230,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1410998443,161641.00
09/17/2014 20:00,2,0.080,ALERT,213.96,299.07,60.022,1410998404,"274151322000052","019011112586793",18.73,10.70,0,295.46,339.34,1.5,0.0,0.000,262833.1,262833.1,24965,0,0,0,L,1151911521,1,121.78,123.81,0002,8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998445,161642.00
09/17/2014 20:00,2,0.057,ALERT,214.87,298.17,60.006,1410998404,"274151322000085","019011112586793",20.04,11.00,0,295.76,339.34,1.1,0.0,0.000,261990.0,261990.0,24928,0,0,0,L,1151911521,1,122.68,123.81,0002,10,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998447,161643.00
09/17/2014 20:00,2,0.068,ALERT,214.64,297.87,60.022,1410998404,"274151322000087","019011112586793",19.14,18.70,0,295.16,339.34,1.3,0.0,0.000,249044.5,249044.5,24943,0,0,0,L,1151911521,1,122.46,124.04,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998449,161644.00
09/17/2014 20:00,2,0.043,ALERT,214.41,298.47,60.017,1410998404,"274151322000088","019011112586793",18.75,10.70,0,295.46,338.74,0.8,0.0,0.000,254494.8,254494.8,24939,0,0,0,L,1151911521,1,122.68,123.59,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998451,161645.00
09/17/2014 20:00,2,0.051,ALERT,214.87,299.37,60.028,1410998404,"274151322000095","019011112586793",20.00,10.70,0,296.96,357.08,1.0,0.0,0.000,271273.0,271273.0,25015,0,0,0,L,1151911521,1,122.46,123.81,0002,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998452,161646.00
09/17/2014 20:00,2,0.010,ALERT,215.54,355.58,60.028,1410998404,"274151322000068","019011112586793",40.71,11.70,0,294.86,407.57,0.0,0.0,0.000,194846.1,194846.1,25562,0,0,0,L,1151911521,1,122.68,124.49,0100,9,0,0,0,0,0,0,232,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1410998454,161647.00
09/17/2014 20:00,2,0.053,ALERT,214.41,299.07,60.022,1410998404,"274151322000054","019011112586793",19.64,11.30,0,295.76,338.74,1.1,0.0,0.000,259494.1,259494.1,25078,0,0,0,L,1151911521,1,122.46,123.59,0002,9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410998456,161648.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999274,161649.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999274,161650.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999274,161651.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999275,161652.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999275,161653.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999275,161654.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999275,161655.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999275,161656.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999275,161657.00
09/17/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410998404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410999275,161658.00
09/17/2014 20:15,2,0.000,ALERT,214.64,298.77,60.006,1410999304,"274151322000083","019011112586793",0.00,9.30,0,295.76,302.37,0.0,0.0,0.000,261587.4,261587.4,25026,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1410999339,161659.00
09/17/2014 20:15,2,0.000,ALERT,215.09,298.17,60.006,1410999304,"274151322000076","019011112586793",0.00,9.70,0,295.46,302.37,0.0,0.0,0.000,273689.6,273689.6,25022,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1410999341,161660.00
09/17/2014 20:15,2,0.000,ALERT,214.41,297.87,59.996,1410999304,"274151322000094","019011112586793",0.00,9.30,0,295.16,385.63,0.0,0.0,0.000,196588.2,196588.2,25508,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1410999343,161661.00
09/17/2014 20:15,2,0.000,ALERT,214.19,297.87,60.001,1410999304,"274151322000052","019011112586793",0.00,9.30,0,295.16,302.37,0.0,0.0,0.000,262833.1,262833.1,24967,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1410999344,161662.00
09/17/2014 20:15,2,0.000,ALERT,214.64,298.17,60.001,1410999304,"274151322000085","019011112586793",0.00,9.70,0,295.76,302.07,0.0,0.0,0.000,261990.0,261990.0,24930,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1410999346,161663.00
09/17/2014 20:15,2,0.000,ALERT,214.41,297.57,60.001,1410999304,"274151322000087","019011112586793",0.00,16.70,0,294.86,301.47,0.0,0.0,0.000,249044.5,249044.5,24945,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1410999348,161664.00
09/17/2014 20:15,2,0.000,ALERT,213.96,298.17,59.996,1410999304,"274151322000088","019011112586793",0.00,9.30,0,295.16,301.77,0.0,0.0,0.000,254494.8,254494.8,24941,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1410999350,161665.00
09/17/2014 20:15,2,0.000,ALERT,214.41,299.37,60.001,1410999304,"274151322000095","019011112586793",0.00,9.30,0,296.66,302.68,0.0,0.0,0.000,271273.0,271273.0,25017,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1410999352,161666.00
09/17/2014 20:15,2,0.000,ALERT,215.09,297.26,59.996,1410999304,"274151322000068","019011112586793",0.00,10.00,0,295.16,390.14,0.0,0.0,0.000,194846.1,194846.1,25564,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1410999354,161667.00
09/17/2014 20:15,2,0.000,ALERT,214.19,298.77,59.996,1410999304,"274151322000054","019011112586793",0.00,10.00,0,295.46,302.07,0.0,0.0,0.000,259494.1,259494.1,25080,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1410999356,161668.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161669.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161670.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161671.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161672.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161673.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161674.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161675.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161676.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161677.00
09/17/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410999304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411000173,161678.00
09/17/2014 20:30,2,0.000,ALERT,213.51,298.77,60.054,1411000204,"274151322000083","019011112586793",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,261587.4,261587.4,25028,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411000239,161679.00
09/17/2014 20:30,2,0.000,ALERT,214.19,297.87,59.996,1411000204,"274151322000076","019011112586793",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,273689.6,273689.6,25024,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411000241,161680.00
09/17/2014 20:30,2,0.000,ALERT,213.51,297.57,60.012,1411000204,"274151322000094","019011112586793",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,196588.2,196588.2,25510,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411000242,161681.00
09/17/2014 20:30,2,0.000,ALERT,213.29,298.77,60.033,1411000204,"274151322000052","019011112586793",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,262833.1,262833.1,24969,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411000244,161682.00
09/17/2014 20:30,2,0.000,ALERT,213.74,297.87,60.043,1411000204,"274151322000085","019011112586793",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,261990.0,261990.0,24932,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411000246,161683.00
09/17/2014 20:30,2,0.000,ALERT,213.74,297.26,60.038,1411000204,"274151322000087","019011112586793",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,249044.5,249044.5,24947,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411000248,161684.00
09/17/2014 20:30,2,0.000,ALERT,213.29,298.17,60.028,1411000204,"274151322000088","019011112586793",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,254494.8,254494.8,24943,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411000250,161685.00
09/17/2014 20:30,2,0.000,ALERT,213.51,299.07,60.028,1411000204,"274151322000095","019011112586793",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,271273.0,271273.0,25019,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411000252,161686.00
09/17/2014 20:30,2,0.000,ALERT,214.19,297.57,60.028,1411000204,"274151322000068","019011112586793",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,194846.1,194846.1,25566,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411000254,161687.00
09/17/2014 20:30,2,0.000,ALERT,213.29,298.47,60.033,1411000204,"274151322000054","019011112586793",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,259494.1,259494.1,25082,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411000255,161688.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161689.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161690.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161691.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161692.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161693.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161694.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161695.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161696.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161697.00
09/17/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411000204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001072,161698.00
09/17/2014 20:45,2,0.000,ALERT,213.74,297.26,60.017,1411001104,"274151322000083","019011112586793",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,261587.4,261587.4,25030,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001139,161699.00
09/17/2014 20:45,2,0.000,ALERT,214.19,296.66,60.017,1411001104,"274151322000076","019011112586793",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,273689.6,273689.6,25026,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411001141,161700.00
09/17/2014 20:45,2,0.000,ALERT,213.96,296.36,60.017,1411001104,"274151322000094","019011112586793",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,196588.2,196588.2,25512,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001143,161701.00
09/17/2014 20:45,2,0.000,ALERT,213.51,297.26,59.990,1411001104,"274151322000052","019011112586793",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,262833.1,262833.1,24971,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001145,161702.00
09/17/2014 20:45,2,0.000,ALERT,213.96,296.96,60.059,1411001104,"274151322000085","019011112586793",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,261990.0,261990.0,24934,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001146,161703.00
09/17/2014 20:45,2,0.000,ALERT,213.96,296.06,60.054,1411001104,"274151322000087","019011112586793",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,249044.5,249044.5,24949,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001148,161704.00
09/17/2014 20:45,2,0.000,ALERT,213.29,296.96,59.980,1411001104,"274151322000088","019011112586793",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,254494.8,254494.8,24945,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001150,161705.00
