ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 20:45,2,0.000,ALERT,213.74,297.87,60.012,1411001104,"274151322000095","019011112586793",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,271273.0,271273.0,25021,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001152,161706.00
09/17/2014 20:45,2,0.000,ALERT,214.41,296.36,60.017,1411001104,"274151322000068","019011112586793",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,194846.1,194846.1,25568,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411001154,161707.00
09/17/2014 20:45,2,0.000,ALERT,213.74,297.26,60.022,1411001104,"274151322000054","019011112586793",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,259494.1,259494.1,25084,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411001156,161708.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161709.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161710.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161711.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161712.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161713.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161714.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161715.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161716.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161717.00
09/17/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411001104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411001973,161718.00
09/17/2014 21:00,2,0.000,ALERT,214.64,299.97,60.001,1411002006,"274151322000083","019011112586793",0.00,6.70,0,293.96,301.17,0.0,0.0,0.000,261587.4,261587.4,25032,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002041,161719.00
09/17/2014 21:00,2,0.000,ALERT,215.32,299.07,60.038,1411002006,"274151322000076","019011112586793",0.00,6.70,0,293.66,301.47,0.0,0.0,0.000,273689.6,273689.6,25028,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002043,161720.00
09/17/2014 21:00,2,0.000,ALERT,214.87,298.77,60.001,1411002006,"274151322000094","019011112586793",0.00,6.30,0,293.66,300.27,0.0,0.0,0.000,196588.2,196588.2,25514,0,0,0,L,1151911521,1,121.55,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002045,161721.00
09/17/2014 21:00,2,0.000,ALERT,214.41,299.67,59.964,1411002006,"274151322000052","019011112586793",0.00,6.70,0,293.66,301.17,0.0,0.0,0.000,262833.1,262833.1,24973,0,0,0,L,1151911521,1,121.10,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002047,161722.00
09/17/2014 21:00,2,0.000,ALERT,214.87,299.07,59.996,1411002006,"274151322000085","019011112586793",0.00,6.70,0,293.96,301.17,0.0,0.0,0.000,261990.0,261990.0,24936,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002049,161723.00
09/17/2014 21:00,2,0.000,ALERT,214.87,298.47,60.006,1411002006,"274151322000087","019011112586793",0.00,11.30,0,293.06,299.97,0.0,0.0,0.000,249044.5,249044.5,24951,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002051,161724.00
09/17/2014 21:00,2,0.000,ALERT,214.41,299.37,59.996,1411002006,"274151322000088","019011112586793",0.00,7.00,0,293.36,300.57,0.0,0.0,0.000,254494.8,254494.8,24947,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002052,161725.00
09/17/2014 21:00,2,0.000,ALERT,214.64,300.27,60.033,1411002006,"274151322000095","019011112586793",0.00,6.70,0,294.86,301.77,0.0,0.0,0.000,271273.0,271273.0,25023,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002054,161726.00
09/17/2014 21:00,2,0.000,ALERT,215.54,298.47,59.964,1411002006,"274151322000068","019011112586793",0.00,7.30,0,293.36,299.97,0.0,0.0,0.000,194846.1,194846.1,25570,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002056,161727.00
09/17/2014 21:00,2,0.000,ALERT,214.64,299.37,59.996,1411002006,"274151322000054","019011112586793",0.00,7.00,0,293.66,301.17,0.0,0.0,0.000,259494.1,259494.1,25086,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002058,161728.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161729.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161730.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161731.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161732.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161733.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161734.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161735.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161736.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161737.00
09/17/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411002006,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411002875,161738.00
09/17/2014 21:15,2,0.000,ALERT,215.77,302.37,60.006,1411002904,"274151322000083","019011112586793",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,261587.4,261587.4,25034,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002939,161739.00
09/17/2014 21:15,2,0.000,ALERT,216.45,302.68,60.006,1411002904,"274151322000076","019011112586793",0.00,6.30,0,297.57,304.18,0.0,0.0,0.000,273689.6,273689.6,25030,0,0,0,L,1151911521,1,122.23,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002941,161740.00
09/17/2014 21:15,2,0.000,ALERT,215.77,301.77,60.033,1411002904,"274151322000094","019011112586793",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,196588.2,196588.2,25516,0,0,0,L,1151911521,1,121.78,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002943,161741.00
09/17/2014 21:15,2,0.000,ALERT,215.54,301.77,60.006,1411002904,"274151322000052","019011112586793",0.00,6.30,0,297.26,304.18,0.0,0.0,0.000,262833.1,262833.1,24975,0,0,0,L,1151911521,1,121.78,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002945,161742.00
09/17/2014 21:15,2,0.000,ALERT,215.77,302.37,60.006,1411002904,"274151322000085","019011112586793",0.00,6.00,0,297.26,303.88,0.0,0.0,0.000,261990.0,261990.0,24938,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411002946,161743.00
09/17/2014 21:15,2,0.000,ALERT,215.77,301.17,60.038,1411002904,"274151322000087","019011112586793",0.00,10.00,0,296.66,303.28,0.0,0.0,0.000,249044.5,249044.5,24953,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002948,161744.00
09/17/2014 21:15,2,0.000,ALERT,215.32,301.77,60.001,1411002904,"274151322000088","019011112586793",0.00,6.70,0,297.26,303.58,0.0,0.0,0.000,254494.8,254494.8,24949,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002950,161745.00
09/17/2014 21:15,2,0.000,ALERT,215.54,303.28,60.001,1411002904,"274151322000095","019011112586793",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,271273.0,271273.0,25025,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002952,161746.00
09/17/2014 21:15,2,0.000,ALERT,216.45,301.17,59.996,1411002904,"274151322000068","019011112586793",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,194846.1,194846.1,25572,0,0,0,L,1151911521,1,122.68,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002954,161747.00
09/17/2014 21:15,2,0.000,ALERT,215.54,301.77,60.038,1411002904,"274151322000054","019011112586793",0.00,6.70,0,297.26,303.88,0.0,0.0,0.000,259494.1,259494.1,25088,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411002956,161748.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161749.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161750.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161751.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161752.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161753.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161754.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161755.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161756.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161757.00
09/17/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411002904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411003773,161758.00
09/17/2014 21:30,2,0.000,ALERT,215.32,300.87,60.017,1411003803,"274151322000083","019011112586793",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,261587.4,261587.4,25036,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003838,161759.00
09/17/2014 21:30,2,0.000,ALERT,215.77,300.57,60.017,1411003803,"274151322000076","019011112586793",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,273689.6,273689.6,25032,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003840,161760.00
09/17/2014 21:30,2,0.000,ALERT,215.09,299.97,60.017,1411003803,"274151322000094","019011112586793",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,196588.2,196588.2,25518,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003842,161761.00
09/17/2014 21:30,2,0.000,ALERT,214.87,301.47,60.043,1411003803,"274151322000052","019011112586793",0.00,6.00,0,297.57,304.48,0.0,0.0,0.000,262833.1,262833.1,24977,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003844,161762.00
09/17/2014 21:30,2,0.000,ALERT,215.32,300.57,60.028,1411003803,"274151322000085","019011112586793",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,261990.0,261990.0,24940,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003845,161763.00
09/17/2014 21:30,2,0.000,ALERT,215.09,300.27,60.049,1411003803,"274151322000087","019011112586793",0.00,9.00,0,296.96,303.28,0.0,0.0,0.000,249044.5,249044.5,24955,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003847,161764.00
09/17/2014 21:30,2,0.000,ALERT,214.87,300.87,60.017,1411003803,"274151322000088","019011112586793",0.00,6.00,0,297.57,303.58,0.0,0.0,0.000,254494.8,254494.8,24951,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003849,161765.00
09/17/2014 21:30,2,0.000,ALERT,215.32,301.77,60.017,1411003803,"274151322000095","019011112586793",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,271273.0,271273.0,25027,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003851,161766.00
09/17/2014 21:30,2,0.000,ALERT,215.77,300.27,60.012,1411003803,"274151322000068","019011112586793",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,194846.1,194846.1,25574,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003853,161767.00
09/17/2014 21:30,2,0.000,ALERT,215.09,301.17,60.017,1411003803,"274151322000054","019011112586793",0.00,6.30,0,297.57,304.18,0.0,0.0,0.000,259494.1,259494.1,25090,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411003855,161768.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161769.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161770.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161771.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161772.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161773.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161774.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161775.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161776.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161777.00
09/17/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411003803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411004673,161778.00
09/17/2014 21:45,2,0.000,ALERT,215.32,299.97,60.043,1411004704,"274151322000083","019011112586793",0.00,5.00,0,285.84,302.07,0.0,0.0,0.000,261587.4,261587.4,25038,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411004739,161779.00
09/17/2014 21:45,2,0.000,ALERT,215.77,299.37,60.038,1411004704,"274151322000076","019011112586793",0.00,5.50,0,285.24,302.07,0.0,0.0,0.000,273689.6,273689.6,25034,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004741,161780.00
09/17/2014 21:45,2,0.000,ALERT,215.09,299.07,60.038,1411004704,"274151322000094","019011112586793",0.00,4.50,0,285.24,301.17,0.0,0.0,0.000,196588.2,196588.2,25520,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004743,161781.00
09/17/2014 21:45,2,0.000,ALERT,214.87,300.27,60.038,1411004704,"274151322000052","019011112586793",0.00,5.50,0,285.54,302.07,0.0,0.0,0.000,262833.1,262833.1,24979,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004744,161782.00
09/17/2014 21:45,2,0.000,ALERT,215.32,299.67,60.043,1411004704,"274151322000085","019011112586793",0.00,5.00,0,285.54,302.37,0.0,0.0,0.000,261990.0,261990.0,24942,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004746,161783.00
09/17/2014 21:45,2,0.000,ALERT,215.09,299.37,60.049,1411004704,"274151322000087","019011112586793",0.00,8.00,0,284.64,301.17,0.0,0.0,0.000,249044.5,249044.5,24957,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004748,161784.00
09/17/2014 21:45,2,0.000,ALERT,214.87,299.67,60.043,1411004704,"274151322000088","019011112586793",0.00,5.50,0,285.54,301.47,0.0,0.0,0.000,254494.8,254494.8,24953,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004750,161785.00
09/17/2014 21:45,2,0.000,ALERT,215.32,300.57,60.059,1411004704,"274151322000095","019011112586793",0.00,4.50,0,286.44,302.68,0.0,0.0,0.000,271273.0,271273.0,25029,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004752,161786.00
09/17/2014 21:45,2,0.000,ALERT,215.77,299.07,60.038,1411004704,"274151322000068","019011112586793",0.00,6.30,0,284.94,300.87,0.0,0.0,0.000,194846.1,194846.1,25576,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004754,161787.00
09/17/2014 21:45,2,0.000,ALERT,214.87,299.67,60.043,1411004704,"274151322000054","019011112586793",0.00,6.00,0,285.54,302.07,0.0,0.0,0.000,259494.1,259494.1,25092,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411004755,161788.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161789.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161790.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161791.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161792.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161793.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161794.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161795.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161796.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161797.00
09/17/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411004704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411005573,161798.00
09/17/2014 22:00,2,0.000,ALERT,214.64,299.97,60.049,1411005604,"274151322000083","019011112586793",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,261587.4,261587.4,25040,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411005638,161799.00
09/17/2014 22:00,2,0.000,ALERT,215.09,299.07,60.017,1411005604,"274151322000076","019011112586793",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,273689.6,273689.6,25036,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411005640,161800.00
09/17/2014 22:00,2,0.000,ALERT,214.64,298.77,60.022,1411005604,"274151322000094","019011112586793",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,196588.2,196588.2,25522,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411005642,161801.00
09/17/2014 22:00,2,0.000,ALERT,214.41,299.97,59.985,1411005604,"274151322000052","019011112586793",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,262833.1,262833.1,24981,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411005644,161802.00
09/17/2014 22:00,2,0.000,ALERT,214.64,299.07,60.033,1411005604,"274151322000085","019011112586793",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,261990.0,261990.0,24944,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411005646,161803.00
09/17/2014 22:00,2,0.000,ALERT,214.64,298.77,60.022,1411005604,"274151322000087","019011112586793",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,249044.5,249044.5,24959,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411005648,161804.00
09/17/2014 22:00,2,0.000,ALERT,214.19,299.37,60.028,1411005604,"274151322000088","019011112586793",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,254494.8,254494.8,24955,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411005649,161805.00
09/17/2014 22:00,2,0.000,ALERT,214.64,300.57,60.028,1411005604,"274151322000095","019011112586793",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,271273.0,271273.0,25031,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411005651,161806.00
09/17/2014 22:00,2,0.000,ALERT,215.32,298.77,60.022,1411005604,"274151322000068","019011112586793",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,194846.1,194846.1,25578,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411005654,161807.00
09/17/2014 22:00,2,0.000,ALERT,214.64,299.67,60.022,1411005604,"274151322000054","019011112586793",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,259494.1,259494.1,25094,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411005655,161808.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161809.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161810.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161811.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161812.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161813.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161814.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161815.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161816.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161817.00
09/17/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411005604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411006473,161818.00
09/17/2014 22:15,2,0.000,ALERT,214.64,299.07,59.975,1411006504,"274151322000083","019011112586793",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,261587.4,261587.4,25042,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411006539,161819.00
09/17/2014 22:15,2,0.000,ALERT,215.32,299.07,59.969,1411006504,"274151322000076","019011112586793",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,273689.6,273689.6,25038,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411006540,161820.00
09/17/2014 22:15,2,0.000,ALERT,214.64,298.47,59.969,1411006504,"274151322000094","019011112586793",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,196588.2,196588.2,25524,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411006542,161821.00
09/17/2014 22:15,2,0.000,ALERT,214.41,298.77,59.959,1411006504,"274151322000052","019011112586793",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,262833.1,262833.1,24983,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411006544,161822.00
09/17/2014 22:15,2,0.000,ALERT,214.87,299.37,59.975,1411006504,"274151322000085","019011112586793",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,261990.0,261990.0,24946,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411006546,161823.00
09/17/2014 22:15,2,0.000,ALERT,214.64,297.87,59.969,1411006504,"274151322000087","019011112586793",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,249044.5,249044.5,24961,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411006548,161824.00
09/17/2014 22:15,2,0.000,ALERT,214.41,298.47,59.969,1411006504,"274151322000088","019011112586793",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,254494.8,254494.8,24957,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411006550,161825.00
09/17/2014 22:15,2,0.000,ALERT,214.64,299.97,59.964,1411006504,"274151322000095","019011112586793",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,271273.0,271273.0,25033,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411006552,161826.00
09/17/2014 22:15,2,0.000,ALERT,215.32,298.17,59.969,1411006504,"274151322000068","019011112586793",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,194846.1,194846.1,25580,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411006554,161827.00
09/17/2014 22:15,2,0.000,ALERT,214.64,299.07,59.985,1411006504,"274151322000054","019011112586793",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,259494.1,259494.1,25096,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411006556,161828.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161829.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161830.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161831.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161832.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161833.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161834.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161835.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161836.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161837.00
09/17/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411006504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411007374,161838.00
09/17/2014 22:30,2,0.000,ALERT,215.54,302.07,60.033,1411007404,"274151322000083","019011112586793",0.00,4.00,0,297.57,303.88,0.0,0.0,0.000,261587.4,261587.4,25044,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007439,161839.00
09/17/2014 22:30,2,0.000,ALERT,216.00,302.68,60.065,1411007404,"274151322000076","019011112586793",0.00,5.00,0,296.96,303.88,0.0,0.0,0.000,273689.6,273689.6,25040,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007440,161840.00
09/17/2014 22:30,2,0.000,ALERT,215.54,301.77,60.028,1411007404,"274151322000094","019011112586793",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,196588.2,196588.2,25526,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007443,161841.00
09/17/2014 22:30,2,0.000,ALERT,215.32,301.77,60.065,1411007404,"274151322000052","019011112586793",0.00,4.50,0,296.96,303.88,0.0,0.0,0.000,262833.1,262833.1,24985,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007445,161842.00
09/17/2014 22:30,2,0.000,ALERT,215.54,302.37,60.033,1411007404,"274151322000085","019011112586793",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,261990.0,261990.0,24948,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007446,161843.00
09/17/2014 22:30,2,0.000,ALERT,215.54,300.87,60.033,1411007404,"274151322000087","019011112586793",0.00,6.30,0,296.66,302.68,0.0,0.0,0.000,249044.5,249044.5,24963,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007448,161844.00
09/17/2014 22:30,2,0.000,ALERT,215.32,301.47,60.065,1411007404,"274151322000088","019011112586793",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,254494.8,254494.8,24959,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007450,161845.00
09/17/2014 22:30,2,0.000,ALERT,215.32,302.98,60.033,1411007404,"274151322000095","019011112586793",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,271273.0,271273.0,25035,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007452,161846.00
09/17/2014 22:30,2,0.000,ALERT,216.22,301.17,60.028,1411007404,"274151322000068","019011112586793",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,194846.1,194846.1,25582,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007454,161847.00
09/17/2014 22:30,2,0.000,ALERT,215.32,302.07,60.054,1411007404,"274151322000054","019011112586793",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,259494.1,259494.1,25098,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411007456,161848.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161849.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161850.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161851.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161852.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161853.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161854.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161855.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161856.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161857.00
09/17/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411007404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411008273,161858.00
09/17/2014 22:45,2,0.000,ALERT,215.09,300.57,60.054,1411008305,"274151322000083","019011112586793",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,261587.4,261587.4,25046,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008340,161859.00
09/17/2014 22:45,2,0.000,ALERT,215.77,300.27,60.049,1411008305,"274151322000076","019011112586793",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,273689.6,273689.6,25042,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008342,161860.00
09/17/2014 22:45,2,0.000,ALERT,215.09,299.37,60.059,1411008305,"274151322000094","019011112586793",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,196588.2,196588.2,25528,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008343,161861.00
09/17/2014 22:45,2,0.000,ALERT,214.64,299.67,60.049,1411008305,"274151322000052","019011112586793",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,262833.1,262833.1,24987,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008345,161862.00
09/17/2014 22:45,2,0.000,ALERT,215.09,299.97,60.043,1411008305,"274151322000085","019011112586793",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,261990.0,261990.0,24950,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008347,161863.00
