ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/17/2014 22:45,2,0.000,ALERT,215.09,299.37,60.043,1411008305,"274151322000087","019011112586793",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,249044.5,249044.5,24965,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411008349,161864.00
09/17/2014 22:45,2,0.000,ALERT,214.64,299.97,60.049,1411008305,"274151322000088","019011112586793",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,254494.8,254494.8,24961,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008351,161865.00
09/17/2014 22:45,2,0.000,ALERT,215.09,300.87,60.043,1411008305,"274151322000095","019011112586793",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,271273.0,271273.0,25037,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008353,161866.00
09/17/2014 22:45,2,0.000,ALERT,215.77,299.67,60.033,1411008305,"274151322000068","019011112586793",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,194846.1,194846.1,25584,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008355,161867.00
09/17/2014 22:45,2,0.000,ALERT,214.87,299.97,60.049,1411008305,"274151322000054","019011112586793",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,259494.1,259494.1,25100,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411008356,161868.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161869.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161870.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161871.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161872.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161873.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161874.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161875.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161876.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161877.00
09/17/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411008305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411009175,161878.00
09/17/2014 23:00,2,0.000,ALERT,215.77,300.87,60.012,1411009204,"274151322000083","019011112586793",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,261587.4,261587.4,25048,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411009239,161879.00
09/17/2014 23:00,2,0.000,ALERT,216.00,301.47,60.006,1411009204,"274151322000076","019011112586793",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,273689.6,273689.6,25044,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411009241,161880.00
09/17/2014 23:00,2,0.000,ALERT,215.54,300.27,60.017,1411009204,"274151322000094","019011112586793",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,196588.2,196588.2,25530,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411009243,161881.00
09/17/2014 23:00,2,0.000,ALERT,215.32,300.27,59.996,1411009204,"274151322000052","019011112586793",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,262833.1,262833.1,24989,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411009245,161882.00
09/17/2014 23:00,2,0.000,ALERT,215.77,301.17,60.028,1411009204,"274151322000085","019011112586793",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,261990.0,261990.0,24952,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411009247,161883.00
09/17/2014 23:00,2,0.000,ALERT,215.54,299.67,60.028,1411009204,"274151322000087","019011112586793",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,249044.5,249044.5,24967,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411009248,161884.00
09/17/2014 23:00,2,0.000,ALERT,215.09,300.57,60.012,1411009204,"274151322000088","019011112586793",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,254494.8,254494.8,24963,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411009250,161885.00
09/17/2014 23:00,2,0.000,ALERT,215.54,301.77,60.017,1411009204,"274151322000095","019011112586793",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,271273.0,271273.0,25039,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411009252,161886.00
09/17/2014 23:00,2,0.000,ALERT,216.22,299.97,59.985,1411009204,"274151322000068","019011112586793",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,194846.1,194846.1,25586,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411009254,161887.00
09/17/2014 23:00,2,0.000,ALERT,215.32,300.57,60.012,1411009204,"274151322000054","019011112586793",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,259494.1,259494.1,25102,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411009256,161888.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161889.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161890.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161891.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161892.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161893.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161894.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161895.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161896.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161897.00
09/17/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411009204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010073,161898.00
09/17/2014 23:15,2,0.000,ALERT,216.22,302.07,60.022,1411010105,"274151322000083","019011112586793",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,261587.4,261587.4,25050,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411010140,161899.00
09/17/2014 23:15,2,0.000,ALERT,216.67,302.37,60.012,1411010105,"274151322000076","019011112586793",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,273689.6,273689.6,25046,0,0,0,L,1151911521,1,122.91,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411010141,161900.00
09/17/2014 23:15,2,0.000,ALERT,216.00,301.47,60.017,1411010105,"274151322000094","019011112586793",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,196588.2,196588.2,25532,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411010143,161901.00
09/17/2014 23:15,2,0.000,ALERT,215.77,302.07,59.980,1411010105,"274151322000052","019011112586793",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,262833.1,262833.1,24991,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411010145,161902.00
09/17/2014 23:15,2,0.000,ALERT,216.00,302.07,60.022,1411010105,"274151322000085","019011112586793",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,261990.0,261990.0,24954,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411010147,161903.00
09/17/2014 23:15,2,0.000,ALERT,216.22,300.87,60.038,1411010105,"274151322000087","019011112586793",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,249044.5,249044.5,24969,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411010149,161904.00
09/17/2014 23:15,2,0.000,ALERT,215.77,301.77,60.022,1411010105,"274151322000088","019011112586793",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,254494.8,254494.8,24965,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411010151,161905.00
09/17/2014 23:15,2,0.000,ALERT,216.00,302.98,60.012,1411010105,"274151322000095","019011112586793",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,271273.0,271273.0,25041,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411010153,161906.00
09/17/2014 23:15,2,0.000,ALERT,216.67,301.17,60.017,1411010105,"274151322000068","019011112586793",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,194846.1,194846.1,25588,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411010154,161907.00
09/17/2014 23:15,2,0.000,ALERT,216.00,301.77,60.049,1411010105,"274151322000054","019011112586793",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,259494.1,259494.1,25104,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411010156,161908.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161909.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161910.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161911.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161912.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161913.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161914.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161915.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161916.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161917.00
09/17/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411010105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411010974,161918.00
09/17/2014 23:30,2,0.000,ALERT,215.77,302.98,60.065,1411011004,"274151322000083","019011112586793",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,261587.4,261587.4,25052,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011039,161919.00
09/17/2014 23:30,2,0.000,ALERT,216.45,302.07,60.043,1411011004,"274151322000076","019011112586793",0.00,4.00,0,298.47,304.78,0.0,0.0,0.000,273689.6,273689.6,25048,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011041,161920.00
09/17/2014 23:30,2,0.000,ALERT,215.77,301.47,60.065,1411011004,"274151322000094","019011112586793",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,196588.2,196588.2,25534,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011043,161921.00
09/17/2014 23:30,2,0.000,ALERT,215.54,302.37,60.070,1411011004,"274151322000052","019011112586793",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,262833.1,262833.1,24993,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011045,161922.00
09/17/2014 23:30,2,0.000,ALERT,216.00,302.07,60.054,1411011004,"274151322000085","019011112586793",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,261990.0,261990.0,24956,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011047,161923.00
09/17/2014 23:30,2,0.000,ALERT,215.77,300.87,60.049,1411011004,"274151322000087","019011112586793",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,249044.5,249044.5,24971,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411011049,161924.00
09/17/2014 23:30,2,0.000,ALERT,215.54,301.77,60.054,1411011004,"274151322000088","019011112586793",0.00,4.00,0,297.87,303.88,0.0,0.0,0.000,254494.8,254494.8,24967,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411011050,161925.00
09/17/2014 23:30,2,0.000,ALERT,215.77,303.28,60.065,1411011004,"274151322000095","019011112586793",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,271273.0,271273.0,25043,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011052,161926.00
09/17/2014 23:30,2,0.000,ALERT,216.67,301.77,60.054,1411011004,"274151322000068","019011112586793",0.00,5.00,0,297.87,303.28,0.0,0.0,0.000,194846.1,194846.1,25590,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011054,161927.00
09/17/2014 23:30,2,0.000,ALERT,215.77,302.07,60.065,1411011004,"274151322000054","019011112586793",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,259494.1,259494.1,25106,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011056,161928.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161929.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161930.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161931.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161932.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161933.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161934.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161935.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161936.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161937.00
09/17/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411011004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411011873,161938.00
09/17/2014 23:45,2,0.000,ALERT,214.87,300.27,60.081,1411011904,"274151322000083","019011112586793",0.00,3.30,0,294.56,304.48,0.0,0.0,0.000,261587.4,261587.4,25054,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011939,161939.00
09/17/2014 23:45,2,0.000,ALERT,215.09,299.97,60.043,1411011904,"274151322000076","019011112586793",0.00,4.00,0,294.26,304.48,0.0,0.0,0.000,273689.6,273689.6,25050,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011941,161940.00
09/17/2014 23:45,2,0.000,ALERT,214.64,299.37,60.043,1411011904,"274151322000094","019011112586793",0.00,3.00,0,293.96,303.28,0.0,0.0,0.000,196588.2,196588.2,25536,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011943,161941.00
09/17/2014 23:45,2,0.000,ALERT,214.19,299.97,60.049,1411011904,"274151322000052","019011112586793",0.00,3.70,0,293.96,304.18,0.0,0.0,0.000,262833.1,262833.1,24995,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011945,161942.00
09/17/2014 23:45,2,0.000,ALERT,214.87,299.37,60.043,1411011904,"274151322000085","019011112586793",0.00,3.30,0,294.26,303.88,0.0,0.0,0.000,261990.0,261990.0,24958,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011946,161943.00
09/17/2014 23:45,2,0.000,ALERT,214.64,299.07,60.043,1411011904,"274151322000087","019011112586793",0.00,4.00,0,293.36,302.98,0.0,0.0,0.000,249044.5,249044.5,24973,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011948,161944.00
09/17/2014 23:45,2,0.000,ALERT,214.19,299.67,60.049,1411011904,"274151322000088","019011112586793",0.00,4.00,0,293.96,303.28,0.0,0.0,0.000,254494.8,254494.8,24969,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011950,161945.00
09/17/2014 23:45,2,0.000,ALERT,214.64,300.87,60.049,1411011904,"274151322000095","019011112586793",0.00,3.00,0,295.16,304.48,0.0,0.0,0.000,271273.0,271273.0,25045,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011952,161946.00
09/17/2014 23:45,2,0.000,ALERT,215.32,299.07,60.043,1411011904,"274151322000068","019011112586793",0.00,5.00,0,293.66,302.68,0.0,0.0,0.000,194846.1,194846.1,25592,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011954,161947.00
09/17/2014 23:45,2,0.000,ALERT,214.64,300.27,60.043,1411011904,"274151322000054","019011112586793",0.00,4.50,0,293.96,303.88,0.0,0.0,0.000,259494.1,259494.1,25108,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411011956,161948.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,73174.9,73174.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161949.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,90721.800000012,90721.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161950.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,89787.7,89787.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161951.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,81704.500000012,81704.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161952.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,79768.300000001,79768.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161953.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,80788.3,80788.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161954.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,72120,72120,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161955.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,70624,70624,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161956.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,68105.899999964,68105.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012773,161957.00
09/17/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411011904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,79545.300000011,79545.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411012774,161958.00
